ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 00:00,2,0.000,ALERT,213.51,298.77,59.981,1502424004,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,808758.7,808758.7,17613,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424006,2334446.00
08/11/2017 00:00,2,0.000,ALERT,212.38,296.96,60.012,1502424004,"274151322000085","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1013861.2,1013861.2,17512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424008,2334447.00
08/11/2017 00:00,2,0.000,ALERT,213.74,298.17,59.981,1502424004,"201051344000633","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,795862.2,795862.2,17662,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424009,2334448.00
08/11/2017 00:00,2,0.000,ALERT,213.06,298.47,59.981,1502424004,"201051344000469","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,799769.2,799769.2,17628,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424011,2334449.00
08/11/2017 00:00,2,0.000,ALERT,212.38,297.87,59.996,1502424004,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,794146.3,794146.3,17616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424013,2334450.00
08/11/2017 00:00,2,0.000,ALERT,211.70,297.26,59.949,1502424004,"274151322000052","219011344069620",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,1056064.7,1056064.7,17509,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424015,2334451.00
08/11/2017 00:00,2,0.000,ALERT,212.83,298.17,59.922,1502424004,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,808110.7,808110.7,17613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424016,2334452.00
08/11/2017 00:00,2,0.000,ALERT,212.61,298.47,59.965,1502424004,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,798616.2,798616.2,17656,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424018,2334453.00
08/11/2017 00:00,2,0.000,ALERT,213.29,299.07,59.954,1502424004,"201051344000582","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,787606.4,787606.4,17604,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424020,2334454.00
08/11/2017 00:00,2,0.000,ALERT,212.38,298.17,59.959,1502424004,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,807761.4,807761.4,17629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424022,2334455.00
08/11/2017 00:00,2,0.000,ALERT,212.16,296.06,59.907,1502424004,"274151322000094","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,872812.2,872812.2,17903,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424024,2334456.00
08/11/2017 00:00,2,0.000,ALERT,212.38,298.47,59.959,1502424004,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,818038.2,818038.2,17623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424025,2334457.00
08/11/2017 00:00,2,0.000,ALERT,211.93,297.57,60.012,1502424004,"201051344000890","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,801850.2,801850.2,17626,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424027,2334458.00
08/11/2017 00:00,2,0.000,ALERT,212.16,296.96,59.965,1502424004,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,804142.3,804142.3,17609,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424029,2334459.00
08/11/2017 00:00,2,0.000,ALERT,212.61,296.96,59.959,1502424004,"201051344000417","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,717232.7,717232.7,17655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424031,2334460.00
08/11/2017 00:00,2,0.000,ALERT,211.93,297.57,59.928,1502424004,"274151322000083","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17521,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424033,2334461.00
08/11/2017 00:00,2,0.000,ALERT,212.61,296.96,59.949,1502424004,"274151322000076","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17514,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424035,2334462.00
08/11/2017 00:00,2,0.000,ALERT,212.83,299.07,59.954,1502424004,"201051344000868","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,798107.2,798107.2,17641,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424037,2334463.00
08/11/2017 00:00,2,0.000,ALERT,211.93,297.87,59.933,1502424004,"274151322000095","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17532,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424039,2334464.00
08/11/2017 00:00,2,0.000,ALERT,213.06,298.47,59.986,1502424004,"201051344000988","219011344069620",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,689320.3,689320.3,17608,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424040,2334465.00
08/11/2017 00:00,2,0.000,ALERT,212.38,296.96,59.949,1502424004,"201051344001025","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,805070.7,805070.7,17613,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424042,2334466.00
08/11/2017 00:00,2,0.000,ALERT,212.83,298.47,59.949,1502424004,"201051344000458","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,809229.8,809229.8,17608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424044,2334467.00
08/11/2017 00:00,2,0.000,ALERT,213.74,298.47,59.949,1502424004,"201051344000853","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,810599.2,810599.2,17634,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424046,2334468.00
08/11/2017 00:00,2,0.000,ALERT,213.06,298.17,59.944,1502424004,"201051344000685","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,803971.5,803971.5,17649,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424048,2334469.00
08/11/2017 00:00,2,0.000,ALERT,213.06,297.57,59.933,1502424004,"201051344000917","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,800679.8,800679.8,17643,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424049,2334470.00
08/11/2017 00:00,2,0.000,ALERT,213.06,298.47,59.944,1502424004,"201051344001145","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,808694.2,808694.2,17630,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424051,2334471.00
08/11/2017 00:00,2,0.000,ALERT,212.83,297.57,59.896,1502424004,"201051344000651","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,797645.8,797645.8,17621,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424053,2334472.00
08/11/2017 00:00,2,0.000,ALERT,211.70,296.66,59.938,1502424004,"274151322000088","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,1003129.1,1003129.1,17514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424055,2334473.00
08/11/2017 00:00,2,0.000,ALERT,212.61,296.06,59.922,1502424004,"274151322000068","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,873663.5,873663.5,17916,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424057,2334474.00
08/11/2017 00:00,2,0.000,ALERT,212.38,298.17,59.944,1502424004,"201051344001135","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,793199.7,793199.7,17589,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424058,2334475.00
08/11/2017 00:00,2,0.000,ALERT,213.06,299.37,59.944,1502424004,"201051344000594","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,812643.1,812643.1,17614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424060,2334476.00
08/11/2017 00:00,2,0.000,ALERT,212.83,297.87,59.949,1502424004,"201051344001203","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,803146.6,803146.6,17649,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424062,2334477.00
08/11/2017 00:00,2,0.000,ALERT,211.93,296.96,59.970,1502424004,"274151322000054","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,1019085.8,1019085.8,17498,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424064,2334478.00
08/11/2017 00:00,2,0.000,ALERT,213.29,298.47,59.959,1502424004,"201051344000867","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,796835.0,796835.0,17648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424065,2334479.00
08/11/2017 00:00,2,0.000,ALERT,212.61,298.17,59.928,1502424004,"201051344001093","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,800659.7,800659.7,17650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424067,2334480.00
08/11/2017 00:00,2,0.000,ALERT,213.06,298.77,59.965,1502424004,"201051344000900","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,818779.4,818779.4,17650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424069,2334481.00
08/11/2017 00:00,2,0.000,ALERT,213.29,298.17,59.954,1502424004,"201051344000648","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,805361.1,805361.1,17623,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424071,2334482.00
08/11/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1502424004,"201051344000569","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,820454.8,820454.8,17594,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424073,2334483.00
08/11/2017 00:00,2,0.000,ALERT,213.06,299.07,59.917,1502424004,"201051344000983","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,811278.5,811278.5,17626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424074,2334484.00
08/11/2017 00:00,2,0.000,ALERT,213.29,298.47,59.954,1502424004,"201051344001158","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,795295.4,795295.4,17627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424076,2334485.00
08/11/2017 00:00,2,0.000,ALERT,213.51,299.37,59.986,1502424004,"201051344000576","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,809848.0,809848.0,17640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424078,2334486.00
08/11/2017 00:00,2,0.000,ALERT,212.16,296.36,59.954,1502424004,"274151322000087","219011344069620",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,994234.3,994234.3,17748,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424080,2334487.00
08/11/2017 00:15,2,0.000,ALERT,213.51,298.77,59.981,1502424903,"201051344000645","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,808758.7,808758.7,17615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424905,2334488.00
08/11/2017 00:15,2,0.000,ALERT,212.16,297.26,59.938,1502424903,"274151322000085","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1013861.2,1013861.2,17514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424907,2334489.00
08/11/2017 00:15,2,0.000,ALERT,213.51,298.47,59.981,1502424903,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,795862.2,795862.2,17664,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424909,2334490.00
08/11/2017 00:15,2,0.000,ALERT,213.06,298.77,59.986,1502424903,"201051344000469","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,799769.2,799769.2,17630,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424910,2334491.00
08/11/2017 00:15,2,0.000,ALERT,212.38,298.17,60.007,1502424903,"201051344000646","219011344069620",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,794146.3,794146.3,17618,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424912,2334492.00
08/11/2017 00:15,2,0.000,ALERT,211.93,297.57,59.981,1502424903,"274151322000052","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,1056064.7,1056064.7,17511,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424914,2334493.00
08/11/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1502424903,"201051344000585","219011344069620",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,808110.7,808110.7,17615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424916,2334494.00
08/11/2017 00:15,2,0.000,ALERT,212.83,298.77,59.986,1502424903,"201051344001230","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,798616.2,798616.2,17658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424918,2334495.00
08/11/2017 00:15,2,0.000,ALERT,213.29,299.37,59.959,1502424903,"201051344000582","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,787606.4,787606.4,17606,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424919,2334496.00
08/11/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1502424903,"201051344000955","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,807761.4,807761.4,17631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424921,2334497.00
08/11/2017 00:15,2,0.000,ALERT,212.16,296.66,59.986,1502424903,"274151322000094","219011344069620",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,872812.2,872812.2,17905,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424923,2334498.00
08/11/2017 00:15,2,0.000,ALERT,213.06,299.37,59.991,1502424903,"201051344000579","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,818038.2,818038.2,17625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424925,2334499.00
08/11/2017 00:15,2,0.000,ALERT,212.83,299.07,59.996,1502424903,"201051344000890","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,801850.2,801850.2,17628,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424927,2334500.00
08/11/2017 00:15,2,0.000,ALERT,213.06,298.47,59.991,1502424903,"201051344000438","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,804142.3,804142.3,17611,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424928,2334501.00
08/11/2017 00:15,2,0.000,ALERT,213.06,297.87,59.986,1502424903,"201051344000417","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,717232.7,717232.7,17657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424930,2334502.00
08/11/2017 00:15,2,0.000,ALERT,212.16,297.87,59.986,1502424903,"274151322000083","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1045399.1,1045399.1,17523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424932,2334503.00
08/11/2017 00:15,2,0.000,ALERT,212.83,298.17,59.986,1502424903,"274151322000076","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,1116118.6,1116118.6,17516,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424934,2334504.00
08/11/2017 00:15,2,0.000,ALERT,213.06,299.67,59.986,1502424903,"201051344000868","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,798107.2,798107.2,17643,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424936,2334505.00
08/11/2017 00:15,2,0.000,ALERT,212.16,298.77,59.975,1502424903,"274151322000095","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1105367.9,1105367.9,17534,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424937,2334506.00
08/11/2017 00:15,2,0.000,ALERT,212.83,299.07,60.002,1502424903,"201051344000988","219011344069620",0.00,16.70,0,293.66,299.97,0.0,0.0,0.000,689320.3,689320.3,17610,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424939,2334507.00
08/11/2017 00:15,2,0.000,ALERT,212.61,297.87,59.981,1502424903,"201051344001025","219011344069620",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,805070.7,805070.7,17615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502424941,2334508.00
08/11/2017 00:15,2,0.000,ALERT,212.83,298.77,59.996,1502424903,"201051344000458","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,809229.8,809229.8,17610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424943,2334509.00
08/11/2017 00:15,2,0.000,ALERT,213.51,298.77,59.975,1502424903,"201051344000853","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,810599.2,810599.2,17636,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424945,2334510.00
08/11/2017 00:15,2,0.000,ALERT,213.06,298.47,59.975,1502424903,"201051344000685","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,803971.5,803971.5,17651,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424946,2334511.00
08/11/2017 00:15,2,0.000,ALERT,212.83,297.87,59.949,1502424903,"201051344000917","219011344069620",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,800679.8,800679.8,17645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424948,2334512.00
08/11/2017 00:15,2,0.000,ALERT,213.06,298.77,59.954,1502424903,"201051344001145","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,808694.2,808694.2,17632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424950,2334513.00
08/11/2017 00:15,2,0.000,ALERT,212.83,297.87,60.018,1502424903,"201051344000651","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,797645.8,797645.8,17623,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424952,2334514.00
08/11/2017 00:15,2,0.000,ALERT,211.70,297.57,59.970,1502424903,"274151322000088","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1003129.1,1003129.1,17516,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424954,2334515.00
08/11/2017 00:15,2,0.000,ALERT,212.83,296.66,59.975,1502424903,"274151322000068","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,873663.5,873663.5,17918,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424956,2334516.00
08/11/2017 00:15,2,0.000,ALERT,212.61,298.47,59.970,1502424903,"201051344001135","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,793199.7,793199.7,17591,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424958,2334517.00
08/11/2017 00:15,2,0.000,ALERT,212.83,299.67,59.954,1502424903,"201051344000594","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,812643.1,812643.1,17616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424959,2334518.00
08/11/2017 00:15,2,0.000,ALERT,213.06,298.17,59.965,1502424903,"201051344001203","219011344069620",0.00,16.30,0,295.16,301.47,0.0,0.0,0.000,803146.6,803146.6,17651,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424961,2334519.00
08/11/2017 00:15,2,0.000,ALERT,211.93,297.57,59.959,1502424903,"274151322000054","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,1019085.8,1019085.8,17500,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424963,2334520.00
08/11/2017 00:15,2,0.000,ALERT,213.29,298.77,59.959,1502424903,"201051344000867","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,796835.0,796835.0,17650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424965,2334521.00
08/11/2017 00:15,2,0.000,ALERT,212.83,298.47,59.986,1502424903,"201051344001093","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,800659.7,800659.7,17652,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424966,2334522.00
08/11/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1502424903,"201051344000900","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,818779.4,818779.4,17652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424968,2334523.00
08/11/2017 00:15,2,0.000,ALERT,213.29,298.17,59.965,1502424903,"201051344000648","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,805361.1,805361.1,17625,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424970,2334524.00
08/11/2017 00:15,2,0.000,ALERT,213.06,299.37,59.975,1502424903,"201051344000569","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,820454.8,820454.8,17596,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424972,2334525.00
08/11/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1502424903,"201051344000983","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,811278.5,811278.5,17628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424974,2334526.00
08/11/2017 00:15,2,0.000,ALERT,213.06,298.47,59.965,1502424903,"201051344001158","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,795295.4,795295.4,17629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424975,2334527.00
08/11/2017 00:15,2,0.000,ALERT,213.51,299.37,59.975,1502424903,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,809848.0,809848.0,17642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424977,2334528.00
08/11/2017 00:15,2,0.000,ALERT,212.16,297.26,59.922,1502424903,"274151322000087","219011344069620",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,994234.3,994234.3,17750,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502424979,2334529.00
08/11/2017 00:30,2,0.000,ALERT,213.51,298.77,59.959,1502425803,"201051344000645","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,808758.7,808758.7,17617,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425805,2334530.00
08/11/2017 00:30,2,0.000,ALERT,212.61,297.57,59.965,1502425803,"274151322000085","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1013861.2,1013861.2,17516,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425807,2334531.00
08/11/2017 00:30,2,0.000,ALERT,213.51,298.47,59.986,1502425803,"201051344000633","219011344069620",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,795862.2,795862.2,17666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425809,2334532.00
08/11/2017 00:30,2,0.000,ALERT,213.29,299.07,59.986,1502425803,"201051344000469","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,799769.2,799769.2,17632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425811,2334533.00
08/11/2017 00:30,2,0.000,ALERT,212.16,298.17,59.981,1502425803,"201051344000646","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,794146.3,794146.3,17620,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425813,2334534.00
08/11/2017 00:30,2,0.000,ALERT,212.16,297.26,59.975,1502425803,"274151322000052","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1056064.7,1056064.7,17513,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425815,2334535.00
08/11/2017 00:30,2,0.000,ALERT,212.61,298.47,59.996,1502425803,"201051344000585","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,808110.7,808110.7,17617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425817,2334536.00
08/11/2017 00:30,2,0.000,ALERT,212.38,298.77,60.018,1502425803,"201051344001230","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,798616.2,798616.2,17660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425819,2334537.00
08/11/2017 00:30,2,0.000,ALERT,212.83,299.37,60.023,1502425803,"201051344000582","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,787606.4,787606.4,17608,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425820,2334538.00
08/11/2017 00:30,2,0.000,ALERT,211.93,298.17,60.034,1502425803,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,807761.4,807761.4,17633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425822,2334539.00
08/11/2017 00:30,2,0.000,ALERT,212.61,297.26,59.986,1502425803,"274151322000094","219011344069620",0.00,16.70,0,295.76,298.77,0.0,0.0,0.000,872812.2,872812.2,17907,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425824,2334540.00
08/11/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1502425803,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,818038.2,818038.2,17627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425826,2334541.00
08/11/2017 00:30,2,0.000,ALERT,212.16,298.77,59.981,1502425803,"201051344000890","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,801850.2,801850.2,17630,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425827,2334542.00
08/11/2017 00:30,2,0.000,ALERT,212.61,298.47,59.981,1502425803,"201051344000438","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,804142.3,804142.3,17613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425829,2334543.00
08/11/2017 00:30,2,0.000,ALERT,212.61,297.87,59.981,1502425803,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.37,0.0,0.0,0.000,717232.7,717232.7,17659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425831,2334544.00
08/11/2017 00:30,2,0.000,ALERT,212.38,298.47,59.970,1502425803,"274151322000083","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,1045399.1,1045399.1,17525,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425833,2334545.00
08/11/2017 00:30,2,0.000,ALERT,212.83,297.26,59.986,1502425803,"274151322000076","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,1116118.6,1116118.6,17518,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425835,2334546.00
08/11/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1502425803,"201051344000868","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,798107.2,798107.2,17645,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425837,2334547.00
08/11/2017 00:30,2,0.000,ALERT,212.38,298.77,59.975,1502425803,"274151322000095","219011344069620",0.00,16.30,0,297.26,300.27,0.0,0.0,0.000,1105367.9,1105367.9,17536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425838,2334548.00
08/11/2017 00:30,2,0.000,ALERT,213.06,299.07,59.981,1502425803,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,689320.3,689320.3,17612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425840,2334549.00
08/11/2017 00:30,2,0.000,ALERT,212.38,297.57,59.949,1502425803,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,805070.7,805070.7,17617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425842,2334550.00
08/11/2017 00:30,2,0.000,ALERT,213.06,299.07,59.991,1502425803,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,809229.8,809229.8,17612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425844,2334551.00
08/11/2017 00:30,2,0.000,ALERT,213.74,299.07,59.970,1502425803,"201051344000853","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,810599.2,810599.2,17638,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425846,2334552.00
08/11/2017 00:30,2,0.000,ALERT,212.83,298.47,59.975,1502425803,"201051344000685","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,803971.5,803971.5,17653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425847,2334553.00
08/11/2017 00:30,2,0.000,ALERT,212.61,297.87,60.007,1502425803,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,800679.8,800679.8,17647,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425849,2334554.00
08/11/2017 00:30,2,0.000,ALERT,212.83,298.77,59.975,1502425803,"201051344001145","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,808694.2,808694.2,17634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425851,2334555.00
08/11/2017 00:30,2,0.000,ALERT,212.61,297.87,59.965,1502425803,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,797645.8,797645.8,17625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425853,2334556.00
08/11/2017 00:30,2,0.000,ALERT,211.93,298.17,59.959,1502425803,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1003129.1,1003129.1,17518,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425855,2334557.00
08/11/2017 00:30,2,0.000,ALERT,213.06,296.96,59.970,1502425803,"274151322000068","219011344069620",0.00,17.50,0,295.46,298.47,0.0,0.0,0.000,873663.5,873663.5,17920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425856,2334558.00
08/11/2017 00:30,2,0.000,ALERT,212.16,298.47,59.970,1502425803,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,793199.7,793199.7,17593,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425858,2334559.00
08/11/2017 00:30,2,0.000,ALERT,212.61,299.07,59.965,1502425803,"201051344000594","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,812643.1,812643.1,17618,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425860,2334560.00
08/11/2017 00:30,2,0.000,ALERT,212.61,298.17,59.970,1502425803,"201051344001203","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,803146.6,803146.6,17653,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425862,2334561.00
08/11/2017 00:30,2,0.000,ALERT,212.16,297.87,59.959,1502425803,"274151322000054","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1019085.8,1019085.8,17502,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425864,2334562.00
08/11/2017 00:30,2,0.000,ALERT,213.29,298.77,59.970,1502425803,"201051344000867","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,796835.0,796835.0,17652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425865,2334563.00
08/11/2017 00:30,2,0.000,ALERT,212.38,298.47,59.975,1502425803,"201051344001093","219011344069620",0.00,17.00,0,296.66,299.67,0.0,0.0,0.000,800659.7,800659.7,17654,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425867,2334564.00
08/11/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1502425803,"201051344000900","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,818779.4,818779.4,17654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425869,2334565.00
08/11/2017 00:30,2,0.000,ALERT,213.29,298.47,59.949,1502425803,"201051344000648","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,805361.1,805361.1,17627,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425871,2334566.00
08/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.959,1502425803,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,820454.8,820454.8,17598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425872,2334567.00
08/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1502425803,"201051344000983","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,811278.5,811278.5,17630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425874,2334568.00
08/11/2017 00:30,2,0.000,ALERT,213.06,298.77,59.965,1502425803,"201051344001158","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,795295.4,795295.4,17631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502425876,2334569.00
08/11/2017 00:30,2,0.000,ALERT,213.51,299.67,59.949,1502425803,"201051344000576","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,809848.0,809848.0,17644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425878,2334570.00
08/11/2017 00:30,2,0.000,ALERT,212.16,296.36,59.981,1502425803,"274151322000087","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,994234.3,994234.3,17752,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502425880,2334571.00
08/11/2017 00:45,2,0.000,ALERT,213.96,299.37,59.959,1502426704,"201051344000645","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,808758.7,808758.7,17619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426706,2334572.00
08/11/2017 00:45,2,0.000,ALERT,212.61,298.47,59.954,1502426704,"274151322000085","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1013861.2,1013861.2,17518,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426708,2334573.00
08/11/2017 00:45,2,0.000,ALERT,213.96,299.37,59.965,1502426704,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,795862.2,795862.2,17668,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426710,2334574.00
08/11/2017 00:45,2,0.000,ALERT,213.51,299.07,59.954,1502426704,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,799769.2,799769.2,17634,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426711,2334575.00
08/11/2017 00:45,2,0.000,ALERT,212.61,298.47,59.954,1502426704,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,794146.3,794146.3,17622,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426713,2334576.00
08/11/2017 00:45,2,0.000,ALERT,212.38,299.07,59.949,1502426704,"274151322000052","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,1056064.7,1056064.7,17515,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426715,2334577.00
08/11/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1502426704,"201051344000585","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,808110.7,808110.7,17619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426717,2334578.00
08/11/2017 00:45,2,0.000,ALERT,212.83,298.77,59.959,1502426704,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,798616.2,798616.2,17662,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426718,2334579.00
08/11/2017 00:45,2,0.000,ALERT,213.29,299.37,59.965,1502426704,"201051344000582","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,787606.4,787606.4,17610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426720,2334580.00
08/11/2017 00:45,2,0.000,ALERT,212.61,298.77,59.965,1502426704,"201051344000955","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,807761.4,807761.4,17635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426722,2334581.00
08/11/2017 00:45,2,0.000,ALERT,212.83,297.87,59.970,1502426704,"274151322000094","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,872812.2,872812.2,17909,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426724,2334582.00
08/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1502426704,"201051344000579","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,818038.2,818038.2,17629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426726,2334583.00
08/11/2017 00:45,2,0.000,ALERT,212.83,298.77,59.965,1502426704,"201051344000890","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,801850.2,801850.2,17632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426727,2334584.00
08/11/2017 00:45,2,0.000,ALERT,213.06,298.47,59.959,1502426704,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,804142.3,804142.3,17615,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426729,2334585.00
08/11/2017 00:45,2,0.000,ALERT,213.06,297.87,59.965,1502426704,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,717232.7,717232.7,17661,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426731,2334586.00
08/11/2017 00:45,2,0.000,ALERT,212.61,299.07,59.959,1502426704,"274151322000083","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,1045399.1,1045399.1,17527,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426733,2334587.00
08/11/2017 00:45,2,0.000,ALERT,213.06,297.57,59.965,1502426704,"274151322000076","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,1116118.6,1116118.6,17520,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426735,2334588.00
08/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1502426704,"201051344000868","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,798107.2,798107.2,17647,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426737,2334589.00
