ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 00:45,2,0.000,ALERT,212.61,299.37,59.991,1502426704,"274151322000095","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1105367.9,1105367.9,17538,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426738,2334590.00
08/11/2017 00:45,2,0.000,ALERT,213.06,299.07,59.965,1502426704,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,689320.3,689320.3,17614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426740,2334591.00
08/11/2017 00:45,2,0.000,ALERT,212.83,297.87,59.965,1502426704,"201051344001025","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,805070.7,805070.7,17619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426742,2334592.00
08/11/2017 00:45,2,0.000,ALERT,213.29,299.67,59.965,1502426704,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,809229.8,809229.8,17614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426744,2334593.00
08/11/2017 00:45,2,0.000,ALERT,213.96,299.37,59.965,1502426704,"201051344000853","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,810599.2,810599.2,17640,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426746,2334594.00
08/11/2017 00:45,2,0.000,ALERT,213.29,298.77,59.959,1502426704,"201051344000685","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,803971.5,803971.5,17655,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426747,2334595.00
08/11/2017 00:45,2,0.000,ALERT,213.06,297.87,59.970,1502426704,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,800679.8,800679.8,17649,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426749,2334596.00
08/11/2017 00:45,2,0.000,ALERT,213.29,298.77,60.012,1502426704,"201051344001145","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,808694.2,808694.2,17636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426751,2334597.00
08/11/2017 00:45,2,0.000,ALERT,213.06,298.17,59.991,1502426704,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,797645.8,797645.8,17627,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426753,2334598.00
08/11/2017 00:45,2,0.000,ALERT,212.38,299.07,59.944,1502426704,"274151322000088","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1003129.1,1003129.1,17520,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426755,2334599.00
08/11/2017 00:45,2,0.000,ALERT,213.29,297.87,59.965,1502426704,"274151322000068","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,873663.5,873663.5,17922,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426756,2334600.00
08/11/2017 00:45,2,0.000,ALERT,212.83,298.47,59.981,1502426704,"201051344001135","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,793199.7,793199.7,17595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426758,2334601.00
08/11/2017 00:45,2,0.000,ALERT,213.29,300.27,59.970,1502426704,"201051344000594","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,812643.1,812643.1,17620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426760,2334602.00
08/11/2017 00:45,2,0.000,ALERT,213.29,298.47,59.986,1502426704,"201051344001203","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,803146.6,803146.6,17655,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426762,2334603.00
08/11/2017 00:45,2,0.000,ALERT,212.61,299.37,59.981,1502426704,"274151322000054","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,1019085.8,1019085.8,17504,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426764,2334604.00
08/11/2017 00:45,2,0.000,ALERT,213.96,299.37,59.981,1502426704,"201051344000867","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,796835.0,796835.0,17654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426765,2334605.00
08/11/2017 00:45,2,0.000,ALERT,213.06,298.77,59.986,1502426704,"201051344001093","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,800659.7,800659.7,17656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426767,2334606.00
08/11/2017 00:45,2,0.000,ALERT,213.51,299.67,59.986,1502426704,"201051344000900","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,818779.4,818779.4,17656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426769,2334607.00
08/11/2017 00:45,2,0.000,ALERT,213.74,299.07,59.986,1502426704,"201051344000648","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,805361.1,805361.1,17629,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426771,2334608.00
08/11/2017 00:45,2,0.000,ALERT,213.51,300.27,59.986,1502426704,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,820454.8,820454.8,17600,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426773,2334609.00
08/11/2017 00:45,2,0.000,ALERT,213.74,299.97,59.965,1502426704,"201051344000983","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,811278.5,811278.5,17632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426774,2334610.00
08/11/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1502426704,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,795295.4,795295.4,17633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426776,2334611.00
08/11/2017 00:45,2,0.000,ALERT,213.96,299.97,59.996,1502426704,"201051344000576","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,809848.0,809848.0,17646,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502426778,2334612.00
08/11/2017 00:45,2,0.000,ALERT,212.83,298.77,59.991,1502426704,"274151322000087","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,994234.3,994234.3,17754,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502426780,2334613.00
08/11/2017 01:00,2,0.000,ALERT,213.51,299.07,59.965,1502427603,"201051344000645","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,808758.7,808758.7,17621,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427605,2334614.00
08/11/2017 01:00,2,0.000,ALERT,212.38,297.57,59.954,1502427603,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17520,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427607,2334615.00
08/11/2017 01:00,2,0.000,ALERT,213.74,299.07,59.975,1502427603,"201051344000633","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,795862.2,795862.2,17670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427609,2334616.00
08/11/2017 01:00,2,0.000,ALERT,213.06,299.07,59.975,1502427603,"201051344000469","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,799769.2,799769.2,17636,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427611,2334617.00
08/11/2017 01:00,2,0.000,ALERT,212.61,298.47,59.959,1502427603,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,794146.3,794146.3,17624,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427613,2334618.00
08/11/2017 01:00,2,0.000,ALERT,211.93,298.17,59.949,1502427603,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1056064.7,1056064.7,17517,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427614,2334619.00
08/11/2017 01:00,2,0.000,ALERT,213.06,298.77,59.938,1502427603,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,808110.7,808110.7,17621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427616,2334620.00
08/11/2017 01:00,2,0.000,ALERT,212.83,299.07,59.959,1502427603,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,798616.2,798616.2,17664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427618,2334621.00
08/11/2017 01:00,2,0.000,ALERT,213.51,299.67,59.965,1502427603,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,787606.4,787606.4,17612,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427620,2334622.00
08/11/2017 01:00,2,0.000,ALERT,212.61,298.47,59.959,1502427603,"201051344000955","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,807761.4,807761.4,17637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427621,2334623.00
08/11/2017 01:00,2,0.000,ALERT,212.38,297.57,59.954,1502427603,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,872812.2,872812.2,17911,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427623,2334624.00
08/11/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1502427603,"201051344000579","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,818038.2,818038.2,17631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427625,2334625.00
08/11/2017 01:00,2,0.000,ALERT,212.83,298.77,59.949,1502427603,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,801850.2,801850.2,17634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427627,2334626.00
08/11/2017 01:00,2,0.000,ALERT,213.29,298.77,59.959,1502427603,"201051344000438","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,804142.3,804142.3,17617,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427629,2334627.00
08/11/2017 01:00,2,0.000,ALERT,213.29,297.87,59.965,1502427603,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,717232.7,717232.7,17663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427630,2334628.00
08/11/2017 01:00,2,0.000,ALERT,212.61,298.47,59.959,1502427603,"274151322000083","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,1045399.1,1045399.1,17529,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427632,2334629.00
08/11/2017 01:00,2,0.000,ALERT,213.06,298.17,59.986,1502427603,"274151322000076","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17522,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427634,2334630.00
08/11/2017 01:00,2,0.000,ALERT,213.29,299.97,59.944,1502427603,"201051344000868","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,798107.2,798107.2,17649,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427636,2334631.00
08/11/2017 01:00,2,0.000,ALERT,212.61,299.07,59.954,1502427603,"274151322000095","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427638,2334632.00
08/11/2017 01:00,2,0.000,ALERT,213.29,299.37,59.954,1502427603,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,689320.3,689320.3,17616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427639,2334633.00
08/11/2017 01:00,2,0.000,ALERT,212.83,297.87,59.949,1502427603,"201051344001025","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,805070.7,805070.7,17621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427641,2334634.00
08/11/2017 01:00,2,0.000,ALERT,213.29,299.67,59.954,1502427603,"201051344000458","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,809229.8,809229.8,17616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427643,2334635.00
08/11/2017 01:00,2,0.000,ALERT,213.96,299.37,59.996,1502427603,"201051344000853","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,810599.2,810599.2,17642,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427645,2334636.00
08/11/2017 01:00,2,0.000,ALERT,213.29,298.47,59.959,1502427603,"201051344000685","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,803971.5,803971.5,17657,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427647,2334637.00
08/11/2017 01:00,2,0.000,ALERT,213.06,297.87,59.928,1502427603,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,800679.8,800679.8,17651,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427648,2334638.00
08/11/2017 01:00,2,0.000,ALERT,213.29,298.77,59.949,1502427603,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,808694.2,808694.2,17638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427650,2334639.00
08/11/2017 01:00,2,0.000,ALERT,213.29,297.87,59.954,1502427603,"201051344000651","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,797645.8,797645.8,17629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427652,2334640.00
08/11/2017 01:00,2,0.000,ALERT,212.16,298.17,59.949,1502427603,"274151322000088","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17522,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427654,2334641.00
08/11/2017 01:00,2,0.000,ALERT,213.06,297.57,59.944,1502427603,"274151322000068","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,873663.5,873663.5,17924,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427656,2334642.00
08/11/2017 01:00,2,0.000,ALERT,212.61,298.17,59.949,1502427603,"201051344001135","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,793199.7,793199.7,17597,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502427658,2334643.00
08/11/2017 01:00,2,0.000,ALERT,213.06,299.97,59.944,1502427603,"201051344000594","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,812643.1,812643.1,17622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427660,2334644.00
08/11/2017 01:00,2,0.000,ALERT,213.29,298.47,59.938,1502427603,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,803146.6,803146.6,17657,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427661,2334645.00
08/11/2017 01:00,2,0.000,ALERT,212.38,298.47,59.933,1502427603,"274151322000054","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1019085.8,1019085.8,17506,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427663,2334646.00
08/11/2017 01:00,2,0.000,ALERT,213.51,299.37,59.949,1502427603,"201051344000867","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,796835.0,796835.0,17656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427665,2334647.00
08/11/2017 01:00,2,0.000,ALERT,213.06,298.77,59.912,1502427603,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,800659.7,800659.7,17658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427667,2334648.00
08/11/2017 01:00,2,0.000,ALERT,213.29,299.67,59.954,1502427603,"201051344000900","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,818779.4,818779.4,17658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427669,2334649.00
08/11/2017 01:00,2,0.000,ALERT,213.51,299.07,59.917,1502427603,"201051344000648","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,805361.1,805361.1,17631,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427670,2334650.00
08/11/2017 01:00,2,0.000,ALERT,213.51,300.27,59.944,1502427603,"201051344000569","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,820454.8,820454.8,17602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427672,2334651.00
08/11/2017 01:00,2,0.000,ALERT,213.06,299.37,59.928,1502427603,"201051344000983","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,811278.5,811278.5,17634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427674,2334652.00
08/11/2017 01:00,2,0.000,ALERT,213.29,299.07,59.938,1502427603,"201051344001158","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,795295.4,795295.4,17635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427676,2334653.00
08/11/2017 01:00,2,0.000,ALERT,213.74,299.97,59.986,1502427603,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,809848.0,809848.0,17648,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427678,2334654.00
08/11/2017 01:00,2,0.000,ALERT,212.61,297.57,59.912,1502427603,"274151322000087","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,994234.3,994234.3,17756,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502427679,2334655.00
08/11/2017 01:15,2,0.000,ALERT,214.19,299.67,59.981,1502428504,"201051344000645","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,808758.7,808758.7,17623,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428506,2334656.00
08/11/2017 01:15,2,0.000,ALERT,212.61,298.17,59.970,1502428504,"274151322000085","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1013861.2,1013861.2,17522,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428507,2334657.00
08/11/2017 01:15,2,0.000,ALERT,214.19,299.37,59.975,1502428504,"201051344000633","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,795862.2,795862.2,17672,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428509,2334658.00
08/11/2017 01:15,2,0.000,ALERT,213.74,299.67,59.959,1502428504,"201051344000469","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,799769.2,799769.2,17638,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428511,2334659.00
08/11/2017 01:15,2,0.000,ALERT,213.06,299.07,59.970,1502428504,"201051344000646","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,794146.3,794146.3,17626,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428513,2334660.00
08/11/2017 01:15,2,0.000,ALERT,212.16,297.87,59.944,1502428504,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1056064.7,1056064.7,17519,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428515,2334661.00
08/11/2017 01:15,2,0.000,ALERT,213.51,299.37,59.928,1502428504,"201051344000585","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,808110.7,808110.7,17623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428517,2334662.00
08/11/2017 01:15,2,0.000,ALERT,213.29,299.37,59.975,1502428504,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,798616.2,798616.2,17666,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428519,2334663.00
08/11/2017 01:15,2,0.000,ALERT,213.74,299.97,59.986,1502428504,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,787606.4,787606.4,17614,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428521,2334664.00
08/11/2017 01:15,2,0.000,ALERT,212.83,299.07,59.975,1502428504,"201051344000955","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,807761.4,807761.4,17639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428522,2334665.00
08/11/2017 01:15,2,0.000,ALERT,212.61,297.87,59.981,1502428504,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.07,0.0,0.0,0.000,872812.2,872812.2,17913,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428524,2334666.00
08/11/2017 01:15,2,0.000,ALERT,213.51,300.57,59.970,1502428504,"201051344000579","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,818038.2,818038.2,17633,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428526,2334667.00
08/11/2017 01:15,2,0.000,ALERT,213.29,299.67,59.970,1502428504,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,801850.2,801850.2,17636,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428528,2334668.00
08/11/2017 01:15,2,0.000,ALERT,213.51,299.07,59.954,1502428504,"201051344000438","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,804142.3,804142.3,17619,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428529,2334669.00
08/11/2017 01:15,2,0.000,ALERT,213.51,298.47,59.965,1502428504,"201051344000417","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,717232.7,717232.7,17665,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428531,2334670.00
08/11/2017 01:15,2,0.000,ALERT,212.38,298.47,59.928,1502428504,"274151322000083","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1045399.1,1045399.1,17531,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428533,2334671.00
08/11/2017 01:15,2,0.000,ALERT,213.06,298.47,59.965,1502428504,"274151322000076","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1116118.6,1116118.6,17524,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428535,2334672.00
08/11/2017 01:15,2,0.000,ALERT,213.51,300.57,59.965,1502428504,"201051344000868","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,798107.2,798107.2,17651,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428537,2334673.00
08/11/2017 01:15,2,0.000,ALERT,212.38,298.77,59.959,1502428504,"274151322000095","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,1105367.9,1105367.9,17542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428538,2334674.00
08/11/2017 01:15,2,0.000,ALERT,213.51,299.97,60.002,1502428504,"201051344000988","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,689320.3,689320.3,17618,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428540,2334675.00
08/11/2017 01:15,2,0.000,ALERT,213.06,298.47,59.954,1502428504,"201051344001025","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,805070.7,805070.7,17623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428542,2334676.00
08/11/2017 01:15,2,0.000,ALERT,213.51,299.97,59.954,1502428504,"201051344000458","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,809229.8,809229.8,17618,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428544,2334677.00
08/11/2017 01:15,2,0.000,ALERT,214.19,299.97,59.975,1502428504,"201051344000853","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,810599.2,810599.2,17644,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428546,2334678.00
08/11/2017 01:15,2,0.000,ALERT,213.74,299.07,59.954,1502428504,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,803971.5,803971.5,17659,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428547,2334679.00
08/11/2017 01:15,2,0.000,ALERT,213.51,298.47,59.959,1502428504,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,800679.8,800679.8,17653,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428549,2334680.00
08/11/2017 01:15,2,0.000,ALERT,213.51,299.37,59.954,1502428504,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,808694.2,808694.2,17640,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428551,2334681.00
08/11/2017 01:15,2,0.000,ALERT,213.51,298.47,59.917,1502428504,"201051344000651","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,797645.8,797645.8,17631,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428553,2334682.00
08/11/2017 01:15,2,0.000,ALERT,212.16,298.47,59.954,1502428504,"274151322000088","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1003129.1,1003129.1,17524,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428555,2334683.00
08/11/2017 01:15,2,0.000,ALERT,213.29,297.57,59.954,1502428504,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,873663.5,873663.5,17926,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428557,2334684.00
08/11/2017 01:15,2,0.000,ALERT,213.06,299.07,59.949,1502428504,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,793199.7,793199.7,17599,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428558,2334685.00
08/11/2017 01:15,2,0.000,ALERT,213.29,300.57,59.917,1502428504,"201051344000594","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,812643.1,812643.1,17624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428560,2334686.00
08/11/2017 01:15,2,0.000,ALERT,213.51,298.77,59.949,1502428504,"201051344001203","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,803146.6,803146.6,17659,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428562,2334687.00
08/11/2017 01:15,2,0.000,ALERT,212.38,298.77,59.949,1502428504,"274151322000054","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1019085.8,1019085.8,17508,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428564,2334688.00
08/11/2017 01:15,2,0.000,ALERT,213.74,299.97,59.991,1502428504,"201051344000867","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,796835.0,796835.0,17658,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428566,2334689.00
08/11/2017 01:15,2,0.000,ALERT,213.29,299.07,59.954,1502428504,"201051344001093","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,800659.7,800659.7,17660,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428568,2334690.00
08/11/2017 01:15,2,0.000,ALERT,213.51,300.27,59.954,1502428504,"201051344000900","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,818779.4,818779.4,17660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428570,2334691.00
08/11/2017 01:15,2,0.000,ALERT,213.74,299.07,59.954,1502428504,"201051344000648","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,805361.1,805361.1,17633,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428571,2334692.00
08/11/2017 01:15,2,0.000,ALERT,213.51,300.27,59.965,1502428504,"201051344000569","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,820454.8,820454.8,17604,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428573,2334693.00
08/11/2017 01:15,2,0.000,ALERT,213.51,300.27,59.965,1502428504,"201051344000983","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,811278.5,811278.5,17636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428575,2334694.00
08/11/2017 01:15,2,0.000,ALERT,213.51,299.67,59.959,1502428504,"201051344001158","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,795295.4,795295.4,17637,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428577,2334695.00
08/11/2017 01:15,2,0.000,ALERT,213.96,300.57,59.981,1502428504,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,809848.0,809848.0,17650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502428579,2334696.00
08/11/2017 01:15,2,0.000,ALERT,212.61,297.57,59.965,1502428504,"274151322000087","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,994234.3,994234.3,17758,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502428581,2334697.00
08/11/2017 01:30,2,0.000,ALERT,214.41,300.57,59.954,1502429403,"201051344000645","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,808758.7,808758.7,17625,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429405,2334698.00
08/11/2017 01:30,2,0.000,ALERT,213.29,298.77,59.981,1502429403,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17524,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429407,2334699.00
08/11/2017 01:30,2,0.000,ALERT,214.19,299.67,59.981,1502429403,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,795862.2,795862.2,17674,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429409,2334700.00
08/11/2017 01:30,2,0.000,ALERT,213.96,300.57,59.986,1502429403,"201051344000469","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,799769.2,799769.2,17640,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429411,2334701.00
08/11/2017 01:30,2,0.000,ALERT,213.06,298.77,59.981,1502429403,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,794146.3,794146.3,17628,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429412,2334702.00
08/11/2017 01:30,2,0.000,ALERT,212.83,298.77,59.991,1502429403,"274151322000052","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1056064.7,1056064.7,17521,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429414,2334703.00
08/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.986,1502429403,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,808110.7,808110.7,17625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429416,2334704.00
08/11/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1502429403,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,798616.2,798616.2,17668,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429418,2334705.00
08/11/2017 01:30,2,0.000,ALERT,213.74,299.97,59.991,1502429403,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,787606.4,787606.4,17616,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429420,2334706.00
08/11/2017 01:30,2,0.000,ALERT,213.06,299.37,59.986,1502429403,"201051344000955","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,807761.4,807761.4,17641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429421,2334707.00
08/11/2017 01:30,2,0.000,ALERT,213.06,298.17,59.991,1502429403,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,872812.2,872812.2,17915,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429423,2334708.00
08/11/2017 01:30,2,0.000,ALERT,213.96,301.17,59.991,1502429403,"201051344000579","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,818038.2,818038.2,17635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429425,2334709.00
08/11/2017 01:30,2,0.000,ALERT,213.06,299.67,59.996,1502429403,"201051344000890","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,801850.2,801850.2,17638,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429427,2334710.00
08/11/2017 01:30,2,0.000,ALERT,213.51,299.07,59.996,1502429403,"201051344000438","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,804142.3,804142.3,17621,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429429,2334711.00
08/11/2017 01:30,2,0.000,ALERT,213.51,298.47,60.012,1502429403,"201051344000417","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,717232.7,717232.7,17667,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429430,2334712.00
08/11/2017 01:30,2,0.000,ALERT,213.06,299.07,59.996,1502429403,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17533,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429432,2334713.00
08/11/2017 01:30,2,0.000,ALERT,213.51,298.77,59.981,1502429403,"274151322000076","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1116118.6,1116118.6,17526,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429434,2334714.00
08/11/2017 01:30,2,0.000,ALERT,213.74,301.47,60.002,1502429403,"201051344000868","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,798107.2,798107.2,17653,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429436,2334715.00
08/11/2017 01:30,2,0.000,ALERT,212.83,299.67,60.002,1502429403,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17544,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429438,2334716.00
08/11/2017 01:30,2,0.000,ALERT,213.74,300.57,59.991,1502429403,"201051344000988","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,689320.3,689320.3,17620,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429440,2334717.00
08/11/2017 01:30,2,0.000,ALERT,213.06,298.47,60.012,1502429403,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,805070.7,805070.7,17625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429441,2334718.00
08/11/2017 01:30,2,0.000,ALERT,213.74,300.57,59.975,1502429403,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,809229.8,809229.8,17620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429443,2334719.00
08/11/2017 01:30,2,0.000,ALERT,214.41,300.57,59.991,1502429403,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,810599.2,810599.2,17646,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429445,2334720.00
08/11/2017 01:30,2,0.000,ALERT,213.74,299.07,59.970,1502429403,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,803971.5,803971.5,17661,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429447,2334721.00
08/11/2017 01:30,2,0.000,ALERT,213.29,298.77,59.981,1502429403,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,800679.8,800679.8,17655,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429449,2334722.00
08/11/2017 01:30,2,0.000,ALERT,213.51,299.37,59.986,1502429403,"201051344001145","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,808694.2,808694.2,17642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429450,2334723.00
08/11/2017 01:30,2,0.000,ALERT,213.29,298.47,59.996,1502429403,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,797645.8,797645.8,17633,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429452,2334724.00
08/11/2017 01:30,2,0.000,ALERT,212.61,299.07,59.991,1502429403,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1003129.1,1003129.1,17526,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429454,2334725.00
08/11/2017 01:30,2,0.000,ALERT,213.51,297.87,59.986,1502429403,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,873663.5,873663.5,17928,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429456,2334726.00
08/11/2017 01:30,2,0.000,ALERT,213.06,299.07,59.981,1502429403,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,793199.7,793199.7,17601,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429458,2334727.00
08/11/2017 01:30,2,0.000,ALERT,213.74,301.47,59.991,1502429403,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,812643.1,812643.1,17626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429459,2334728.00
08/11/2017 01:30,2,0.000,ALERT,213.29,298.77,59.991,1502429403,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,803146.6,803146.6,17661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429461,2334729.00
08/11/2017 01:30,2,0.000,ALERT,212.83,298.47,59.981,1502429403,"274151322000054","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1019085.8,1019085.8,17510,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429463,2334730.00
08/11/2017 01:30,2,0.000,ALERT,214.19,300.27,59.981,1502429403,"201051344000867","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,796835.0,796835.0,17660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429465,2334731.00
08/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.986,1502429403,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,800659.7,800659.7,17662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429467,2334732.00
08/11/2017 01:30,2,0.000,ALERT,213.74,300.87,59.986,1502429403,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,818779.4,818779.4,17662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429468,2334733.00
