ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 01:30,2,0.000,ALERT,214.19,300.27,59.981,1502429403,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,805361.1,805361.1,17635,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429470,2334734.00
08/11/2017 01:30,2,0.000,ALERT,213.96,301.17,59.981,1502429403,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,820454.8,820454.8,17606,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429472,2334735.00
08/11/2017 01:30,2,0.000,ALERT,213.96,300.87,60.002,1502429403,"201051344000983","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,811278.5,811278.5,17638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429474,2334736.00
08/11/2017 01:30,2,0.000,ALERT,213.96,300.27,59.986,1502429403,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,795295.4,795295.4,17639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502429475,2334737.00
08/11/2017 01:30,2,0.000,ALERT,214.19,301.17,59.986,1502429403,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,809848.0,809848.0,17652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429477,2334738.00
08/11/2017 01:30,2,0.000,ALERT,213.06,298.17,59.986,1502429403,"274151322000087","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,994234.3,994234.3,17760,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502429479,2334739.00
08/11/2017 01:45,2,0.000,ALERT,214.19,299.97,59.975,1502430303,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,808758.7,808758.7,17627,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430305,2334740.00
08/11/2017 01:45,2,0.000,ALERT,213.06,298.77,60.007,1502430303,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1013861.2,1013861.2,17526,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430307,2334741.00
08/11/2017 01:45,2,0.000,ALERT,214.19,299.97,59.996,1502430303,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,795862.2,795862.2,17676,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430309,2334742.00
08/11/2017 01:45,2,0.000,ALERT,213.74,299.97,59.991,1502430303,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,799769.2,799769.2,17642,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430311,2334743.00
08/11/2017 01:45,2,0.000,ALERT,213.06,299.07,59.965,1502430303,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,794146.3,794146.3,17630,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430313,2334744.00
08/11/2017 01:45,2,0.000,ALERT,212.61,299.67,59.965,1502430303,"274151322000052","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1056064.7,1056064.7,17523,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430315,2334745.00
08/11/2017 01:45,2,0.000,ALERT,213.51,299.37,59.970,1502430303,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,808110.7,808110.7,17627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430317,2334746.00
08/11/2017 01:45,2,0.000,ALERT,213.29,299.67,59.928,1502430303,"201051344001230","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,798616.2,798616.2,17670,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430318,2334747.00
08/11/2017 01:45,2,0.000,ALERT,213.96,300.27,59.970,1502430303,"201051344000582","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,787606.4,787606.4,17618,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430320,2334748.00
08/11/2017 01:45,2,0.000,ALERT,213.06,299.07,59.970,1502430303,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,807761.4,807761.4,17643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430322,2334749.00
08/11/2017 01:45,2,0.000,ALERT,212.83,298.47,59.975,1502430303,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,872812.2,872812.2,17917,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430324,2334750.00
08/11/2017 01:45,2,0.000,ALERT,213.74,301.17,59.944,1502430303,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,818038.2,818038.2,17637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430326,2334751.00
08/11/2017 01:45,2,0.000,ALERT,213.29,299.97,59.970,1502430303,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,801850.2,801850.2,17640,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430327,2334752.00
08/11/2017 01:45,2,0.000,ALERT,213.51,299.37,60.007,1502430303,"201051344000438","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,804142.3,804142.3,17623,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430329,2334753.00
08/11/2017 01:45,2,0.000,ALERT,213.51,298.77,59.938,1502430303,"201051344000417","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,717232.7,717232.7,17669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430331,2334754.00
08/11/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1502430303,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17535,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430333,2334755.00
08/11/2017 01:45,2,0.000,ALERT,213.51,298.47,59.996,1502430303,"274151322000076","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17528,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430335,2334756.00
08/11/2017 01:45,2,0.000,ALERT,213.51,300.87,59.965,1502430303,"201051344000868","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,798107.2,798107.2,17655,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430337,2334757.00
08/11/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1502430303,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430338,2334758.00
08/11/2017 01:45,2,0.000,ALERT,213.51,300.27,59.944,1502430303,"201051344000988","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,689320.3,689320.3,17622,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430340,2334759.00
08/11/2017 01:45,2,0.000,ALERT,213.29,298.77,60.007,1502430303,"201051344001025","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,805070.7,805070.7,17627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430342,2334760.00
08/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1502430303,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,809229.8,809229.8,17622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430344,2334761.00
08/11/2017 01:45,2,0.000,ALERT,214.19,300.27,59.981,1502430303,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,810599.2,810599.2,17648,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430346,2334762.00
08/11/2017 01:45,2,0.000,ALERT,213.74,299.37,59.928,1502430303,"201051344000685","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,803971.5,803971.5,17663,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430347,2334763.00
08/11/2017 01:45,2,0.000,ALERT,213.51,299.07,59.954,1502430303,"201051344000917","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,800679.8,800679.8,17657,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430349,2334764.00
08/11/2017 01:45,2,0.000,ALERT,213.51,299.67,59.996,1502430303,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,808694.2,808694.2,17644,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430351,2334765.00
08/11/2017 01:45,2,0.000,ALERT,213.51,298.77,59.975,1502430303,"201051344000651","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,797645.8,797645.8,17635,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430353,2334766.00
08/11/2017 01:45,2,0.000,ALERT,212.61,298.47,59.975,1502430303,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1003129.1,1003129.1,17528,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430354,2334767.00
08/11/2017 01:45,2,0.000,ALERT,213.51,298.17,59.981,1502430303,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,873663.5,873663.5,17930,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430356,2334768.00
08/11/2017 01:45,2,0.000,ALERT,213.06,299.37,59.975,1502430303,"201051344001135","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,793199.7,793199.7,17603,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430358,2334769.00
08/11/2017 01:45,2,0.000,ALERT,213.51,301.17,59.944,1502430303,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,812643.1,812643.1,17628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430360,2334770.00
08/11/2017 01:45,2,0.000,ALERT,213.51,299.07,59.975,1502430303,"201051344001203","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,803146.6,803146.6,17663,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430362,2334771.00
08/11/2017 01:45,2,0.000,ALERT,212.61,298.77,59.975,1502430303,"274151322000054","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1019085.8,1019085.8,17512,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430363,2334772.00
08/11/2017 01:45,2,0.000,ALERT,213.96,299.97,59.975,1502430303,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,796835.0,796835.0,17662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430365,2334773.00
08/11/2017 01:45,2,0.000,ALERT,213.29,299.37,59.981,1502430303,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,800659.7,800659.7,17664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430367,2334774.00
08/11/2017 01:45,2,0.000,ALERT,213.51,300.57,59.975,1502430303,"201051344000900","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,818779.4,818779.4,17664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502430369,2334775.00
08/11/2017 01:45,2,0.000,ALERT,213.96,299.67,59.970,1502430303,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,805361.1,805361.1,17637,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430371,2334776.00
08/11/2017 01:45,2,0.000,ALERT,213.74,300.87,59.965,1502430303,"201051344000569","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,820454.8,820454.8,17608,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430373,2334777.00
08/11/2017 01:45,2,0.000,ALERT,213.74,300.27,59.970,1502430303,"201051344000983","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,811278.5,811278.5,17640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430374,2334778.00
08/11/2017 01:45,2,0.000,ALERT,213.74,299.97,59.981,1502430303,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,795295.4,795295.4,17641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430376,2334779.00
08/11/2017 01:45,2,0.000,ALERT,214.19,300.57,59.970,1502430303,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,809848.0,809848.0,17654,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430378,2334780.00
08/11/2017 01:45,2,0.000,ALERT,213.06,298.77,59.975,1502430303,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,994234.3,994234.3,17762,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502430380,2334781.00
08/11/2017 02:00,2,0.000,ALERT,214.41,300.57,59.954,1502431203,"201051344000645","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,808758.7,808758.7,17629,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431205,2334782.00
08/11/2017 02:00,2,0.000,ALERT,213.06,299.37,59.954,1502431203,"274151322000085","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17528,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431207,2334783.00
08/11/2017 02:00,2,0.000,ALERT,214.41,299.97,59.922,1502431203,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,795862.2,795862.2,17678,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431209,2334784.00
08/11/2017 02:00,2,0.000,ALERT,213.96,300.57,59.907,1502431203,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,799769.2,799769.2,17644,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431211,2334785.00
08/11/2017 02:00,2,0.000,ALERT,213.29,299.37,59.949,1502431203,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,794146.3,794146.3,17632,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431213,2334786.00
08/11/2017 02:00,2,0.000,ALERT,212.61,298.17,59.954,1502431203,"274151322000052","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1056064.7,1056064.7,17525,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431214,2334787.00
08/11/2017 02:00,2,0.000,ALERT,213.74,299.67,60.007,1502431203,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,808110.7,808110.7,17629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431216,2334788.00
08/11/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1502431203,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,798616.2,798616.2,17672,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431218,2334789.00
08/11/2017 02:00,2,0.000,ALERT,213.96,300.57,59.970,1502431203,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,787606.4,787606.4,17620,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431220,2334790.00
08/11/2017 02:00,2,0.000,ALERT,213.06,299.67,59.965,1502431203,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,807761.4,807761.4,17645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431222,2334791.00
08/11/2017 02:00,2,0.000,ALERT,213.06,298.17,59.954,1502431203,"274151322000094","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,872812.2,872812.2,17919,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431224,2334792.00
08/11/2017 02:00,2,0.000,ALERT,213.74,301.17,59.949,1502431203,"201051344000579","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,818038.2,818038.2,17639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431226,2334793.00
08/11/2017 02:00,2,0.000,ALERT,213.29,299.97,59.959,1502431203,"201051344000890","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,801850.2,801850.2,17642,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431227,2334794.00
08/11/2017 02:00,2,0.000,ALERT,213.74,299.37,59.954,1502431203,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,804142.3,804142.3,17625,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431229,2334795.00
08/11/2017 02:00,2,0.000,ALERT,213.74,298.77,59.959,1502431203,"201051344000417","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,717232.7,717232.7,17671,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431231,2334796.00
08/11/2017 02:00,2,0.000,ALERT,213.06,298.77,59.954,1502431203,"274151322000083","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1045399.1,1045399.1,17537,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431233,2334797.00
08/11/2017 02:00,2,0.000,ALERT,213.51,298.77,59.944,1502431203,"274151322000076","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1116118.6,1116118.6,17530,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431235,2334798.00
08/11/2017 02:00,2,0.000,ALERT,213.96,301.17,59.970,1502431203,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,798107.2,798107.2,17657,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431236,2334799.00
08/11/2017 02:00,2,0.000,ALERT,212.83,299.97,59.928,1502431203,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17548,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431238,2334800.00
08/11/2017 02:00,2,0.000,ALERT,213.74,300.57,59.949,1502431203,"201051344000988","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,689320.3,689320.3,17624,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431240,2334801.00
08/11/2017 02:00,2,0.000,ALERT,213.29,298.77,59.954,1502431203,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,805070.7,805070.7,17629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431242,2334802.00
08/11/2017 02:00,2,0.000,ALERT,213.74,300.57,59.944,1502431203,"201051344000458","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,809229.8,809229.8,17624,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431243,2334803.00
08/11/2017 02:00,2,0.000,ALERT,214.41,300.57,59.938,1502431203,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,810599.2,810599.2,17650,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431245,2334804.00
08/11/2017 02:00,2,0.000,ALERT,213.74,299.37,59.944,1502431203,"201051344000685","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,803971.5,803971.5,17665,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431247,2334805.00
08/11/2017 02:00,2,0.000,ALERT,213.51,298.77,59.912,1502431203,"201051344000917","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,800679.8,800679.8,17659,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431249,2334806.00
08/11/2017 02:00,2,0.000,ALERT,213.74,299.97,59.954,1502431203,"201051344001145","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,808694.2,808694.2,17646,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431251,2334807.00
08/11/2017 02:00,2,0.000,ALERT,213.51,298.77,60.002,1502431203,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,797645.8,797645.8,17637,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431253,2334808.00
08/11/2017 02:00,2,0.000,ALERT,212.61,299.07,59.954,1502431203,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17530,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431254,2334809.00
08/11/2017 02:00,2,0.000,ALERT,213.51,298.47,59.959,1502431203,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,873663.5,873663.5,17932,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431256,2334810.00
08/11/2017 02:00,2,0.000,ALERT,213.06,299.07,59.954,1502431203,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,793199.7,793199.7,17605,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431258,2334811.00
08/11/2017 02:00,2,0.000,ALERT,213.74,301.17,59.949,1502431203,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,812643.1,812643.1,17630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431260,2334812.00
08/11/2017 02:00,2,0.000,ALERT,213.51,299.07,59.954,1502431203,"201051344001203","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,803146.6,803146.6,17665,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431262,2334813.00
08/11/2017 02:00,2,0.000,ALERT,212.83,299.67,59.954,1502431203,"274151322000054","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,1019085.8,1019085.8,17514,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431263,2334814.00
08/11/2017 02:00,2,0.000,ALERT,214.19,300.57,59.928,1502431203,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,796835.0,796835.0,17664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431265,2334815.00
08/11/2017 02:00,2,0.000,ALERT,213.51,299.07,59.954,1502431203,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,800659.7,800659.7,17666,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431267,2334816.00
08/11/2017 02:00,2,0.000,ALERT,213.96,300.87,59.949,1502431203,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,818779.4,818779.4,17666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431269,2334817.00
08/11/2017 02:00,2,0.000,ALERT,214.19,300.27,59.944,1502431203,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,805361.1,805361.1,17639,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431271,2334818.00
08/11/2017 02:00,2,0.000,ALERT,213.96,301.17,59.965,1502431203,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,820454.8,820454.8,17610,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502431272,2334819.00
08/11/2017 02:00,2,0.000,ALERT,213.96,300.87,59.944,1502431203,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,811278.5,811278.5,17642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431274,2334820.00
08/11/2017 02:00,2,0.000,ALERT,213.96,300.57,59.938,1502431203,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,795295.4,795295.4,17643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431276,2334821.00
08/11/2017 02:00,2,0.000,ALERT,214.41,301.17,59.949,1502431203,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,809848.0,809848.0,17656,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431278,2334822.00
08/11/2017 02:00,2,0.000,ALERT,212.83,297.87,59.949,1502431203,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,994234.3,994234.3,17764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502431280,2334823.00
08/11/2017 02:15,2,0.000,ALERT,213.74,299.67,59.981,1502432103,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,808758.7,808758.7,17631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432105,2334824.00
08/11/2017 02:15,2,0.000,ALERT,212.61,298.47,59.991,1502432103,"274151322000085","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1013861.2,1013861.2,17530,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432107,2334825.00
08/11/2017 02:15,2,0.000,ALERT,213.74,299.37,59.981,1502432103,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,795862.2,795862.2,17680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432109,2334826.00
08/11/2017 02:15,2,0.000,ALERT,213.29,299.67,59.975,1502432103,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,799769.2,799769.2,17646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432111,2334827.00
08/11/2017 02:15,2,0.000,ALERT,212.38,299.37,59.954,1502432103,"201051344000646","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,794146.3,794146.3,17634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432113,2334828.00
08/11/2017 02:15,2,0.000,ALERT,212.16,298.47,59.986,1502432103,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1056064.7,1056064.7,17527,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432114,2334829.00
08/11/2017 02:15,2,0.000,ALERT,212.83,299.37,60.012,1502432103,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,808110.7,808110.7,17631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432116,2334830.00
08/11/2017 02:15,2,0.000,ALERT,212.61,299.37,59.975,1502432103,"201051344001230","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,798616.2,798616.2,17674,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432118,2334831.00
08/11/2017 02:15,2,0.000,ALERT,213.06,299.97,59.933,1502432103,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,787606.4,787606.4,17622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432120,2334832.00
08/11/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1502432103,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,807761.4,807761.4,17647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432121,2334833.00
08/11/2017 02:15,2,0.000,ALERT,212.61,297.57,59.975,1502432103,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,872812.2,872812.2,17921,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432123,2334834.00
08/11/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1502432103,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,818038.2,818038.2,17641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432125,2334835.00
08/11/2017 02:15,2,0.000,ALERT,212.61,299.67,59.949,1502432103,"201051344000890","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,801850.2,801850.2,17644,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432127,2334836.00
08/11/2017 02:15,2,0.000,ACTIVE_NO_POWER,212.83,299.37,60.002,1502432103,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,804142.3,804142.3,17627,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502432129,2334837.00
08/11/2017 02:15,2,0.000,ALERT,213.06,298.77,59.949,1502432103,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,717232.7,717232.7,17673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432131,2334838.00
08/11/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1502432103,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432132,2334839.00
08/11/2017 02:15,2,0.000,ALERT,213.29,297.57,59.970,1502432103,"274151322000076","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17532,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432134,2334840.00
08/11/2017 02:15,2,0.000,ALERT,213.29,300.27,59.970,1502432103,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,798107.2,798107.2,17659,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432136,2334841.00
08/11/2017 02:15,2,0.000,ALERT,212.38,299.07,59.981,1502432103,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17550,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432138,2334842.00
08/11/2017 02:15,2,0.000,ALERT,213.29,299.97,59.991,1502432103,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,689320.3,689320.3,17626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432140,2334843.00
08/11/2017 02:15,2,0.000,ALERT,212.61,298.77,59.986,1502432103,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,805070.7,805070.7,17631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432142,2334844.00
08/11/2017 02:15,2,0.000,ALERT,213.29,299.97,59.991,1502432103,"201051344000458","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,809229.8,809229.8,17626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432144,2334845.00
08/11/2017 02:15,2,0.000,ALERT,213.96,299.97,60.002,1502432103,"201051344000853","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,810599.2,810599.2,17652,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432145,2334846.00
08/11/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1502432103,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,803971.5,803971.5,17667,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432147,2334847.00
08/11/2017 02:15,2,0.000,ALERT,212.83,299.07,60.018,1502432103,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,800679.8,800679.8,17661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432149,2334848.00
08/11/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1502432103,"201051344001145","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,808694.2,808694.2,17648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432151,2334849.00
08/11/2017 02:15,2,0.000,ALERT,213.06,298.77,59.991,1502432103,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,797645.8,797645.8,17639,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432153,2334850.00
08/11/2017 02:15,2,0.000,ALERT,212.16,297.87,59.975,1502432103,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1003129.1,1003129.1,17532,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432154,2334851.00
08/11/2017 02:15,2,0.000,ALERT,213.29,297.26,59.970,1502432103,"274151322000068","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,873663.5,873663.5,17934,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432156,2334852.00
08/11/2017 02:15,2,0.000,ALERT,212.61,299.37,60.002,1502432103,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,793199.7,793199.7,17607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432158,2334853.00
08/11/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1502432103,"201051344000594","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,812643.1,812643.1,17632,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432160,2334854.00
08/11/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1502432103,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,803146.6,803146.6,17667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432161,2334855.00
08/11/2017 02:15,2,0.000,ALERT,212.38,298.77,59.981,1502432103,"274151322000054","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1019085.8,1019085.8,17516,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432163,2334856.00
08/11/2017 02:15,2,0.000,ALERT,213.74,299.97,60.018,1502432103,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,796835.0,796835.0,17666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432165,2334857.00
08/11/2017 02:15,2,0.000,ALERT,212.83,299.37,59.981,1502432103,"201051344001093","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,800659.7,800659.7,17668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432167,2334858.00
08/11/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1502432103,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,818779.4,818779.4,17668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432169,2334859.00
08/11/2017 02:15,2,0.000,ALERT,213.51,299.37,59.981,1502432103,"201051344000648","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,805361.1,805361.1,17641,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432170,2334860.00
08/11/2017 02:15,2,0.000,ALERT,213.51,300.57,59.986,1502432103,"201051344000569","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,820454.8,820454.8,17612,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432172,2334861.00
08/11/2017 02:15,2,0.000,ALERT,213.29,300.27,59.996,1502432103,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,811278.5,811278.5,17644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432174,2334862.00
08/11/2017 02:15,2,0.000,ALERT,213.29,299.67,59.981,1502432103,"201051344001158","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,795295.4,795295.4,17645,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432176,2334863.00
08/11/2017 02:15,2,0.000,ALERT,213.74,300.57,59.981,1502432103,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,809848.0,809848.0,17658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502432178,2334864.00
08/11/2017 02:15,2,0.000,ALERT,212.61,297.26,59.981,1502432103,"274151322000087","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,994234.3,994234.3,17766,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502432180,2334865.00
08/11/2017 02:30,2,0.000,ALERT,213.74,299.67,59.986,1502433004,"201051344000645","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,808758.7,808758.7,17633,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433006,2334866.00
08/11/2017 02:30,2,0.000,ALERT,212.61,298.47,59.986,1502433004,"274151322000085","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1013861.2,1013861.2,17532,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433008,2334867.00
08/11/2017 02:30,2,0.000,ALERT,213.74,299.67,59.959,1502433004,"201051344000633","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,795862.2,795862.2,17682,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433010,2334868.00
08/11/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1502433004,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,799769.2,799769.2,17648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433011,2334869.00
08/11/2017 02:30,2,0.000,ALERT,212.38,299.07,60.007,1502433004,"201051344000646","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,794146.3,794146.3,17636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433013,2334870.00
08/11/2017 02:30,2,0.000,ALERT,212.16,298.17,59.975,1502433004,"274151322000052","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1056064.7,1056064.7,17529,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433015,2334871.00
08/11/2017 02:30,2,0.000,ALERT,212.83,299.67,59.991,1502433004,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,808110.7,808110.7,17633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433017,2334872.00
08/11/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1502433004,"201051344001230","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,798616.2,798616.2,17676,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433019,2334873.00
08/11/2017 02:30,2,0.000,ALERT,213.06,300.27,60.028,1502433004,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,787606.4,787606.4,17624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433020,2334874.00
08/11/2017 02:30,2,0.000,ALERT,212.38,299.67,59.986,1502433004,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,807761.4,807761.4,17649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433022,2334875.00
08/11/2017 02:30,2,0.000,ALERT,212.38,297.87,59.986,1502433004,"274151322000094","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,872812.2,872812.2,17923,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433024,2334876.00
08/11/2017 02:30,2,0.000,ALERT,213.06,300.57,60.034,1502433004,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,818038.2,818038.2,17643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433026,2334877.00
