ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 02:30,2,0.000,ALERT,212.38,299.97,59.991,1502433004,"201051344000890","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,801850.2,801850.2,17646,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433028,2334878.00
08/11/2017 02:30,2,0.000,ALERT,212.61,299.37,60.002,1502433004,"201051344000438","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,804142.3,804142.3,17628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433029,2334879.00
08/11/2017 02:30,2,0.000,ALERT,212.83,299.07,59.959,1502433004,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,717232.7,717232.7,17675,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433031,2334880.00
08/11/2017 02:30,2,0.000,ALERT,212.61,299.07,59.991,1502433004,"274151322000083","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1045399.1,1045399.1,17541,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433033,2334881.00
08/11/2017 02:30,2,0.000,ALERT,212.83,298.17,59.991,1502433004,"274151322000076","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1116118.6,1116118.6,17534,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433035,2334882.00
08/11/2017 02:30,2,0.000,ALERT,213.06,300.57,59.996,1502433004,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,798107.2,798107.2,17661,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433037,2334883.00
08/11/2017 02:30,2,0.000,ALERT,212.38,299.37,59.996,1502433004,"274151322000095","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1105367.9,1105367.9,17552,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433038,2334884.00
08/11/2017 02:30,2,0.000,ALERT,213.06,299.97,59.970,1502433004,"201051344000988","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,689320.3,689320.3,17628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433040,2334885.00
08/11/2017 02:30,2,0.000,ALERT,212.38,298.77,59.996,1502433004,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,805070.7,805070.7,17633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433042,2334886.00
08/11/2017 02:30,2,0.000,ALERT,213.06,299.97,60.023,1502433004,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,809229.8,809229.8,17628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433044,2334887.00
08/11/2017 02:30,2,0.000,ALERT,213.74,299.97,59.981,1502433004,"201051344000853","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,810599.2,810599.2,17654,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433046,2334888.00
08/11/2017 02:30,2,0.000,ALERT,213.06,299.67,60.028,1502433004,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,803971.5,803971.5,17669,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433047,2334889.00
08/11/2017 02:30,2,0.000,ALERT,212.83,299.37,59.996,1502433004,"201051344000917","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,800679.8,800679.8,17663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433049,2334890.00
08/11/2017 02:30,2,0.000,ALERT,212.83,299.97,59.996,1502433004,"201051344001145","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,808694.2,808694.2,17650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433051,2334891.00
08/11/2017 02:30,2,0.000,ALERT,212.83,299.07,59.986,1502433004,"201051344000651","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,797645.8,797645.8,17641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433053,2334892.00
08/11/2017 02:30,2,0.000,ALERT,212.16,298.17,59.970,1502433004,"274151322000088","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1003129.1,1003129.1,17534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433055,2334893.00
08/11/2017 02:30,2,0.000,ALERT,212.61,297.26,60.012,1502433004,"274151322000068","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,873663.5,873663.5,17936,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433056,2334894.00
08/11/2017 02:30,2,0.000,ALERT,212.38,299.67,59.991,1502433004,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,793199.7,793199.7,17609,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433058,2334895.00
08/11/2017 02:30,2,0.000,ALERT,213.06,300.57,59.996,1502433004,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,812643.1,812643.1,17634,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433060,2334896.00
08/11/2017 02:30,2,0.000,ALERT,212.83,299.37,59.991,1502433004,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,803146.6,803146.6,17669,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433062,2334897.00
08/11/2017 02:30,2,0.000,ALERT,212.16,298.77,59.981,1502433004,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1019085.8,1019085.8,17518,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433064,2334898.00
08/11/2017 02:30,2,0.000,ALERT,213.29,299.67,60.034,1502433004,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,796835.0,796835.0,17668,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433066,2334899.00
08/11/2017 02:30,2,0.000,ALERT,212.61,299.67,59.991,1502433004,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,800659.7,800659.7,17670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433067,2334900.00
08/11/2017 02:30,2,0.000,ALERT,213.06,299.97,60.002,1502433004,"201051344000900","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,818779.4,818779.4,17670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433069,2334901.00
08/11/2017 02:30,2,0.000,ALERT,213.29,299.07,59.996,1502433004,"201051344000648","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,805361.1,805361.1,17643,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433071,2334902.00
08/11/2017 02:30,2,0.000,ALERT,213.06,300.27,59.944,1502433004,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,820454.8,820454.8,17614,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433073,2334903.00
08/11/2017 02:30,2,0.000,ALERT,213.06,299.67,60.023,1502433004,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,811278.5,811278.5,17646,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433075,2334904.00
08/11/2017 02:30,2,0.000,ALERT,213.06,299.37,59.996,1502433004,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,795295.4,795295.4,17647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433076,2334905.00
08/11/2017 02:30,2,0.000,ALERT,213.51,299.97,60.012,1502433004,"201051344000576","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,809848.0,809848.0,17660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433078,2334906.00
08/11/2017 02:30,2,0.000,ALERT,212.38,297.26,59.986,1502433004,"274151322000087","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,994234.3,994234.3,17768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433080,2334907.00
08/11/2017 02:45,2,0.000,ALERT,213.51,299.97,59.981,1502433903,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,808758.7,808758.7,17635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433905,2334908.00
08/11/2017 02:45,2,0.000,ALERT,212.38,298.17,59.965,1502433903,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1013861.2,1013861.2,17534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433907,2334909.00
08/11/2017 02:45,2,0.000,ALERT,213.74,299.67,59.965,1502433903,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,795862.2,795862.2,17684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433909,2334910.00
08/11/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1502433903,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,799769.2,799769.2,17650,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433911,2334911.00
08/11/2017 02:45,2,0.000,ALERT,212.38,299.07,59.938,1502433903,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,794146.3,794146.3,17638,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433913,2334912.00
08/11/2017 02:45,2,0.000,ALERT,212.16,298.47,59.959,1502433903,"274151322000052","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1056064.7,1056064.7,17531,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433915,2334913.00
08/11/2017 02:45,2,0.000,ALERT,213.06,299.67,59.944,1502433903,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,808110.7,808110.7,17635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433916,2334914.00
08/11/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1502433903,"201051344001230","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,798616.2,798616.2,17678,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433919,2334915.00
08/11/2017 02:45,2,0.000,ALERT,213.29,300.27,59.949,1502433903,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,787606.4,787606.4,17626,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433921,2334916.00
08/11/2017 02:45,2,0.000,ALERT,212.61,299.37,60.002,1502433903,"201051344000955","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,807761.4,807761.4,17651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433923,2334917.00
08/11/2017 02:45,2,0.000,ALERT,212.61,298.17,59.959,1502433903,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,872812.2,872812.2,17925,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433924,2334918.00
08/11/2017 02:45,2,0.000,ALERT,212.83,300.57,59.959,1502433903,"201051344000579","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,818038.2,818038.2,17645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433926,2334919.00
08/11/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1502433903,"201051344000890","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,801850.2,801850.2,17648,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433928,2334920.00
08/11/2017 02:45,2,0.000,ALERT,213.06,299.67,59.965,1502433903,"201051344000438","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,804142.3,804142.3,17630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433930,2334921.00
08/11/2017 02:45,2,0.000,ALERT,213.06,299.07,59.959,1502433903,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,717232.7,717232.7,17677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433932,2334922.00
08/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.959,1502433903,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1045399.1,1045399.1,17543,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433933,2334923.00
08/11/2017 02:45,2,0.000,ALERT,213.06,298.17,59.959,1502433903,"274151322000076","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1116118.6,1116118.6,17536,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433935,2334924.00
08/11/2017 02:45,2,0.000,ALERT,213.06,301.17,59.922,1502433903,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,798107.2,798107.2,17663,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433937,2334925.00
08/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.970,1502433903,"274151322000095","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1105367.9,1105367.9,17554,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433939,2334926.00
08/11/2017 02:45,2,0.000,ALERT,213.06,300.57,59.944,1502433903,"201051344000988","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,689320.3,689320.3,17630,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433940,2334927.00
08/11/2017 02:45,2,0.000,ALERT,212.83,299.07,59.959,1502433903,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,805070.7,805070.7,17635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433942,2334928.00
08/11/2017 02:45,2,0.000,ALERT,213.06,300.57,59.928,1502433903,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,809229.8,809229.8,17630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433944,2334929.00
08/11/2017 02:45,2,0.000,ALERT,213.74,300.27,59.965,1502433903,"201051344000853","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,810599.2,810599.2,17656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433946,2334930.00
08/11/2017 02:45,2,0.000,ALERT,213.06,299.37,59.959,1502433903,"201051344000685","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,803971.5,803971.5,17671,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433948,2334931.00
08/11/2017 02:45,2,0.000,ALERT,213.06,299.07,59.965,1502433903,"201051344000917","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,800679.8,800679.8,17665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433949,2334932.00
08/11/2017 02:45,2,0.000,ALERT,213.29,299.67,59.991,1502433903,"201051344001145","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,808694.2,808694.2,17652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433951,2334933.00
08/11/2017 02:45,2,0.000,ALERT,213.06,298.77,59.970,1502433903,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,797645.8,797645.8,17643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433953,2334934.00
08/11/2017 02:45,2,0.000,ALERT,211.93,298.77,59.928,1502433903,"274151322000088","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1003129.1,1003129.1,17536,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433955,2334935.00
08/11/2017 02:45,2,0.000,ALERT,213.06,297.57,59.981,1502433903,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,873663.5,873663.5,17938,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433957,2334936.00
08/11/2017 02:45,2,0.000,ALERT,212.61,299.67,59.959,1502433903,"201051344001135","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,793199.7,793199.7,17611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433958,2334937.00
08/11/2017 02:45,2,0.000,ALERT,213.06,301.17,59.965,1502433903,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,812643.1,812643.1,17636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433960,2334938.00
08/11/2017 02:45,2,0.000,ALERT,212.83,299.37,59.954,1502433903,"201051344001203","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,803146.6,803146.6,17671,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433962,2334939.00
08/11/2017 02:45,2,0.000,ALERT,212.16,298.77,59.959,1502433903,"274151322000054","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1019085.8,1019085.8,17520,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433964,2334940.00
08/11/2017 02:45,2,0.000,ALERT,213.51,299.97,59.981,1502433903,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,796835.0,796835.0,17670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433966,2334941.00
08/11/2017 02:45,2,0.000,ALERT,212.83,299.37,59.959,1502433903,"201051344001093","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,800659.7,800659.7,17672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433967,2334942.00
08/11/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1502433903,"201051344000900","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,818779.4,818779.4,17672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433969,2334943.00
08/11/2017 02:45,2,0.000,ALERT,213.29,299.67,59.954,1502433903,"201051344000648","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,805361.1,805361.1,17645,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433971,2334944.00
08/11/2017 02:45,2,0.000,ALERT,213.29,300.87,59.922,1502433903,"201051344000569","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,820454.8,820454.8,17616,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433973,2334945.00
08/11/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1502433903,"201051344000983","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,811278.5,811278.5,17648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433975,2334946.00
08/11/2017 02:45,2,0.000,ALERT,213.29,300.27,59.959,1502433903,"201051344001158","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,795295.4,795295.4,17649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502433976,2334947.00
08/11/2017 02:45,2,0.000,ALERT,213.74,300.87,59.970,1502433903,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,809848.0,809848.0,17662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433978,2334948.00
08/11/2017 02:45,2,0.000,ALERT,212.38,298.47,59.954,1502433903,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,994234.3,994234.3,17770,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502433980,2334949.00
08/11/2017 03:00,2,0.000,ALERT,213.74,300.57,59.970,1502434803,"201051344000645","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,808758.7,808758.7,17637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434805,2334950.00
08/11/2017 03:00,2,0.000,ALERT,212.61,298.47,60.007,1502434803,"274151322000085","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1013861.2,1013861.2,17536,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434807,2334951.00
08/11/2017 03:00,2,0.000,ALERT,213.96,300.27,60.039,1502434803,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,795862.2,795862.2,17686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434809,2334952.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.57,60.023,1502434803,"201051344000469","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,799769.2,799769.2,17652,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434811,2334953.00
08/11/2017 03:00,2,0.000,ALERT,212.83,300.27,60.007,1502434803,"201051344000646","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,794146.3,794146.3,17640,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434813,2334954.00
08/11/2017 03:00,2,0.000,ALERT,212.16,299.67,60.028,1502434803,"274151322000052","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1056064.7,1056064.7,17533,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434814,2334955.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.57,60.018,1502434803,"201051344000585","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,808110.7,808110.7,17637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434816,2334956.00
08/11/2017 03:00,2,0.000,ALERT,213.06,300.57,60.012,1502434803,"201051344001230","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,798616.2,798616.2,17680,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434818,2334957.00
08/11/2017 03:00,2,0.000,ALERT,213.51,301.17,59.986,1502434803,"201051344000582","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,787606.4,787606.4,17628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434820,2334958.00
08/11/2017 03:00,2,0.000,ALERT,212.61,300.27,60.018,1502434803,"201051344000955","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,807761.4,807761.4,17653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434822,2334959.00
08/11/2017 03:00,2,0.000,ALERT,212.38,298.17,60.002,1502434803,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,872812.2,872812.2,17927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434823,2334960.00
08/11/2017 03:00,2,0.000,ALERT,213.29,301.17,60.002,1502434803,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,818038.2,818038.2,17647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434825,2334961.00
08/11/2017 03:00,2,0.000,ALERT,212.83,300.87,60.012,1502434803,"201051344000890","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,801850.2,801850.2,17650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434827,2334962.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.57,59.986,1502434803,"201051344000438","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,804142.3,804142.3,17632,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434829,2334963.00
08/11/2017 03:00,2,0.000,ALERT,213.29,299.97,59.991,1502434803,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,717232.7,717232.7,17679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434831,2334964.00
08/11/2017 03:00,2,0.000,ALERT,212.61,299.37,59.991,1502434803,"274151322000083","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,1045399.1,1045399.1,17545,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434833,2334965.00
08/11/2017 03:00,2,0.000,ALERT,213.06,298.17,59.981,1502434803,"274151322000076","219011344069620",0.00,17.30,0,297.26,300.27,0.0,0.0,0.000,1116118.6,1116118.6,17538,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434834,2334966.00
08/11/2017 03:00,2,0.000,ALERT,213.29,301.47,60.002,1502434803,"201051344000868","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,798107.2,798107.2,17665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434836,2334967.00
08/11/2017 03:00,2,0.000,ALERT,212.38,299.67,60.007,1502434803,"274151322000095","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17556,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434838,2334968.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.87,60.002,1502434803,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,689320.3,689320.3,17632,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434840,2334969.00
08/11/2017 03:00,2,0.000,ALERT,212.83,299.97,59.996,1502434803,"201051344001025","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,805070.7,805070.7,17637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434842,2334970.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.87,60.002,1502434803,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,809229.8,809229.8,17632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434844,2334971.00
08/11/2017 03:00,2,0.000,ALERT,213.96,300.57,60.028,1502434803,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,810599.2,810599.2,17658,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434846,2334972.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1502434803,"201051344000685","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,803971.5,803971.5,17673,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434848,2334973.00
08/11/2017 03:00,2,0.000,ALERT,213.29,299.97,59.996,1502434803,"201051344000917","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,800679.8,800679.8,17667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434849,2334974.00
08/11/2017 03:00,2,0.000,ALERT,213.51,300.87,60.002,1502434803,"201051344001145","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,808694.2,808694.2,17654,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434851,2334975.00
08/11/2017 03:00,2,0.000,ALERT,213.29,299.67,59.996,1502434803,"201051344000651","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,797645.8,797645.8,17645,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434853,2334976.00
08/11/2017 03:00,2,0.000,ALERT,212.16,298.47,59.981,1502434803,"274151322000088","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,1003129.1,1003129.1,17538,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434855,2334977.00
08/11/2017 03:00,2,0.000,ALERT,213.06,297.87,59.991,1502434803,"274151322000068","219011344069620",0.00,17.80,0,296.66,299.37,0.0,0.0,0.000,873663.5,873663.5,17940,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434856,2334978.00
08/11/2017 03:00,2,0.000,ALERT,212.83,300.27,59.996,1502434803,"201051344001135","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,793199.7,793199.7,17613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434858,2334979.00
08/11/2017 03:00,2,0.000,ALERT,213.06,301.47,60.023,1502434803,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,812643.1,812643.1,17638,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434860,2334980.00
08/11/2017 03:00,2,0.000,ALERT,213.29,299.97,59.981,1502434803,"201051344001203","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,803146.6,803146.6,17673,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434862,2334981.00
08/11/2017 03:00,2,0.000,ALERT,212.38,299.07,59.975,1502434803,"274151322000054","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1019085.8,1019085.8,17522,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434864,2334982.00
08/11/2017 03:00,2,0.000,ALERT,213.74,300.27,60.007,1502434803,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,796835.0,796835.0,17672,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434865,2334983.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1502434803,"201051344001093","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,800659.7,800659.7,17674,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434867,2334984.00
08/11/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1502434803,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,818779.4,818779.4,17674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434869,2334985.00
08/11/2017 03:00,2,0.000,ALERT,213.51,299.97,60.002,1502434803,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,805361.1,805361.1,17647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434871,2334986.00
08/11/2017 03:00,2,0.000,ALERT,213.51,301.17,59.975,1502434803,"201051344000569","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,820454.8,820454.8,17618,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434873,2334987.00
08/11/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1502434803,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,811278.5,811278.5,17650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502434874,2334988.00
08/11/2017 03:00,2,0.000,ALERT,213.51,300.27,59.981,1502434803,"201051344001158","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,795295.4,795295.4,17651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434876,2334989.00
08/11/2017 03:00,2,0.000,ALERT,213.96,301.17,59.996,1502434803,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,809848.0,809848.0,17664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434878,2334990.00
08/11/2017 03:00,2,0.000,ALERT,212.83,298.47,59.959,1502434803,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,994234.3,994234.3,17772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502434880,2334991.00
08/11/2017 03:15,2,0.000,ALERT,213.96,300.57,59.981,1502435703,"201051344000645","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,808758.7,808758.7,17639,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435705,2334992.00
08/11/2017 03:15,2,0.000,ALERT,212.83,299.07,59.975,1502435703,"274151322000085","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17538,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435707,2334993.00
08/11/2017 03:15,2,0.000,ALERT,214.19,300.27,59.959,1502435703,"201051344000633","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,795862.2,795862.2,17688,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435709,2334994.00
08/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.965,1502435703,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,799769.2,799769.2,17654,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435710,2334995.00
08/11/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1502435703,"201051344000646","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,794146.3,794146.3,17642,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435712,2334996.00
08/11/2017 03:15,2,0.000,ALERT,212.61,299.67,59.970,1502435703,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,1056064.7,1056064.7,17535,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435714,2334997.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1502435703,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,808110.7,808110.7,17639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435716,2334998.00
08/11/2017 03:15,2,0.000,ALERT,213.29,300.27,60.018,1502435703,"201051344001230","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,798616.2,798616.2,17682,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435718,2334999.00
08/11/2017 03:15,2,0.000,ALERT,213.74,300.87,59.981,1502435703,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,787606.4,787606.4,17630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435719,2335000.00
08/11/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1502435703,"201051344000955","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,807761.4,807761.4,17655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435721,2335001.00
08/11/2017 03:15,2,0.000,ALERT,212.83,298.77,59.944,1502435703,"274151322000094","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,872812.2,872812.2,17929,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435723,2335002.00
08/11/2017 03:15,2,0.000,ALERT,213.51,301.47,59.986,1502435703,"201051344000579","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,818038.2,818038.2,17649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435725,2335003.00
08/11/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1502435703,"201051344000890","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,801850.2,801850.2,17652,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435727,2335004.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.97,59.991,1502435703,"201051344000438","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,804142.3,804142.3,17634,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435728,2335005.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.991,1502435703,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,717232.7,717232.7,17681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435730,2335006.00
08/11/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1502435703,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17547,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435732,2335007.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.981,1502435703,"274151322000076","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17540,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435734,2335008.00
08/11/2017 03:15,2,0.000,ALERT,213.51,301.47,59.986,1502435703,"201051344000868","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,798107.2,798107.2,17667,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435736,2335009.00
08/11/2017 03:15,2,0.000,ALERT,212.61,299.97,59.986,1502435703,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17558,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435738,2335010.00
08/11/2017 03:15,2,0.000,ALERT,213.29,300.87,59.975,1502435703,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,689320.3,689320.3,17634,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435739,2335011.00
08/11/2017 03:15,2,0.000,ALERT,213.06,299.07,59.959,1502435703,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,805070.7,805070.7,17639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435741,2335012.00
08/11/2017 03:15,2,0.000,ALERT,213.51,301.17,59.954,1502435703,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,809229.8,809229.8,17634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435743,2335013.00
08/11/2017 03:15,2,0.000,ALERT,214.19,300.87,59.986,1502435703,"201051344000853","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,810599.2,810599.2,17660,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435745,2335014.00
08/11/2017 03:15,2,0.000,ALERT,213.51,299.97,59.986,1502435703,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,803971.5,803971.5,17675,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435746,2335015.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.954,1502435703,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,800679.8,800679.8,17669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435748,2335016.00
08/11/2017 03:15,2,0.000,ALERT,213.51,300.27,59.991,1502435703,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,808694.2,808694.2,17656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435750,2335017.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.975,1502435703,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,797645.8,797645.8,17647,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435752,2335018.00
08/11/2017 03:15,2,0.000,ALERT,212.38,299.07,59.975,1502435703,"274151322000088","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17540,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435754,2335019.00
08/11/2017 03:15,2,0.000,ALERT,213.29,298.47,59.986,1502435703,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,873663.5,873663.5,17942,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435755,2335020.00
08/11/2017 03:15,2,0.000,ALERT,213.06,300.27,59.986,1502435703,"201051344001135","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,793199.7,793199.7,17615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435757,2335021.00
