ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 03:15,2,0.000,ALERT,213.29,301.47,60.012,1502435703,"201051344000594","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,812643.1,812643.1,17640,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435759,2335022.00
08/11/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1502435703,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,803146.6,803146.6,17675,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435761,2335023.00
08/11/2017 03:15,2,0.000,ALERT,212.61,299.37,59.991,1502435703,"274151322000054","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1019085.8,1019085.8,17524,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435763,2335024.00
08/11/2017 03:15,2,0.000,ALERT,213.74,300.57,59.954,1502435703,"201051344000867","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,796835.0,796835.0,17674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435765,2335025.00
08/11/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1502435703,"201051344001093","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,800659.7,800659.7,17676,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435767,2335026.00
08/11/2017 03:15,2,0.000,ALERT,213.51,300.87,60.023,1502435703,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,818779.4,818779.4,17676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435769,2335027.00
08/11/2017 03:15,2,0.000,ALERT,213.74,300.27,59.959,1502435703,"201051344000648","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,805361.1,805361.1,17649,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435771,2335028.00
08/11/2017 03:15,2,0.000,ALERT,213.74,301.47,59.949,1502435703,"201051344000569","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,820454.8,820454.8,17620,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435772,2335029.00
08/11/2017 03:15,2,0.000,ALERT,213.51,301.17,59.981,1502435703,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,811278.5,811278.5,17652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435774,2335030.00
08/11/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1502435703,"201051344001158","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,795295.4,795295.4,17653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435776,2335031.00
08/11/2017 03:15,2,0.000,ALERT,213.96,301.17,59.986,1502435703,"201051344000576","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,809848.0,809848.0,17666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502435778,2335032.00
08/11/2017 03:15,2,0.000,ALERT,212.83,298.77,59.965,1502435703,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,994234.3,994234.3,17774,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502435779,2335033.00
08/11/2017 03:30,2,0.000,ALERT,213.74,300.27,59.981,1502436603,"201051344000645","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,808758.7,808758.7,17641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436605,2335034.00
08/11/2017 03:30,2,0.000,ALERT,212.61,298.77,59.959,1502436603,"274151322000085","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17540,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436607,2335035.00
08/11/2017 03:30,2,0.000,ALERT,213.96,300.27,59.970,1502436603,"201051344000633","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,795862.2,795862.2,17690,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436609,2335036.00
08/11/2017 03:30,2,0.000,ALERT,213.51,300.27,60.002,1502436603,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,799769.2,799769.2,17656,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436610,2335037.00
08/11/2017 03:30,2,0.000,ALERT,212.83,299.97,59.986,1502436603,"201051344000646","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,794146.3,794146.3,17644,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436613,2335038.00
08/11/2017 03:30,2,0.000,ALERT,212.16,298.17,59.970,1502436603,"274151322000052","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1056064.7,1056064.7,17537,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436614,2335039.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.27,59.970,1502436603,"201051344000585","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,808110.7,808110.7,17641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436616,2335040.00
08/11/2017 03:30,2,0.000,ALERT,213.06,300.27,60.002,1502436603,"201051344001230","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,798616.2,798616.2,17684,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436618,2335041.00
08/11/2017 03:30,2,0.000,ALERT,213.74,301.17,59.975,1502436603,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,787606.4,787606.4,17632,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436620,2335042.00
08/11/2017 03:30,2,0.000,ALERT,212.83,300.27,60.007,1502436603,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,807761.4,807761.4,17657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436622,2335043.00
08/11/2017 03:30,2,0.000,ALERT,212.38,297.87,59.949,1502436603,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,872812.2,872812.2,17931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436623,2335044.00
08/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.986,1502436603,"201051344000579","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,818038.2,818038.2,17651,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436625,2335045.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.996,1502436603,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,801850.2,801850.2,17654,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436627,2335046.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1502436603,"201051344000438","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,804142.3,804142.3,17636,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436629,2335047.00
08/11/2017 03:30,2,0.000,ALERT,213.51,299.67,60.039,1502436603,"201051344000417","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,717232.7,717232.7,17683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436630,2335048.00
08/11/2017 03:30,2,0.000,ALERT,212.38,299.07,59.996,1502436603,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,1045399.1,1045399.1,17549,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436632,2335049.00
08/11/2017 03:30,2,0.000,ALERT,213.06,299.07,59.986,1502436603,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1116118.6,1116118.6,17542,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436634,2335050.00
08/11/2017 03:30,2,0.000,ALERT,213.29,301.47,59.991,1502436603,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,798107.2,798107.2,17669,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436637,2335051.00
08/11/2017 03:30,2,0.000,ALERT,212.38,299.97,59.986,1502436603,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436639,2335052.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.991,1502436603,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,689320.3,689320.3,17636,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436641,2335053.00
08/11/2017 03:30,2,0.000,ALERT,213.06,299.67,60.023,1502436603,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,805070.7,805070.7,17641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436642,2335054.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1502436603,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,809229.8,809229.8,17636,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436644,2335055.00
08/11/2017 03:30,2,0.000,ALERT,213.96,300.57,59.991,1502436603,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,810599.2,810599.2,17662,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436646,2335056.00
08/11/2017 03:30,2,0.000,ALERT,213.74,300.27,60.034,1502436603,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,803971.5,803971.5,17677,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436648,2335057.00
08/11/2017 03:30,2,0.000,ALERT,213.51,299.97,59.975,1502436603,"201051344000917","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,800679.8,800679.8,17671,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436649,2335058.00
08/11/2017 03:30,2,0.000,ALERT,213.51,300.57,59.996,1502436603,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,808694.2,808694.2,17658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436651,2335059.00
08/11/2017 03:30,2,0.000,ALERT,213.51,299.67,59.996,1502436603,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,797645.8,797645.8,17649,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436653,2335060.00
08/11/2017 03:30,2,0.000,ALERT,212.16,298.47,59.996,1502436603,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17542,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436655,2335061.00
08/11/2017 03:30,2,0.000,ALERT,213.06,297.57,59.996,1502436603,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,873663.5,873663.5,17944,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436657,2335062.00
08/11/2017 03:30,2,0.000,ALERT,213.06,299.97,60.002,1502436603,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,793199.7,793199.7,17617,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436658,2335063.00
08/11/2017 03:30,2,0.000,ALERT,213.29,301.17,59.996,1502436603,"201051344000594","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,812643.1,812643.1,17642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436660,2335064.00
08/11/2017 03:30,2,0.000,ALERT,213.29,299.97,59.996,1502436603,"201051344001203","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,803146.6,803146.6,17677,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436662,2335065.00
08/11/2017 03:30,2,0.000,ALERT,212.38,299.07,60.002,1502436603,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1019085.8,1019085.8,17526,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436664,2335066.00
08/11/2017 03:30,2,0.000,ALERT,213.74,300.27,60.002,1502436603,"201051344000867","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,796835.0,796835.0,17676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436666,2335067.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.27,60.002,1502436603,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,800659.7,800659.7,17678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436667,2335068.00
08/11/2017 03:30,2,0.000,ALERT,213.29,300.87,59.996,1502436603,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,818779.4,818779.4,17678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436669,2335069.00
08/11/2017 03:30,2,0.000,ALERT,213.74,300.27,60.018,1502436603,"201051344000648","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,805361.1,805361.1,17651,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436671,2335070.00
08/11/2017 03:30,2,0.000,ALERT,213.51,301.17,59.991,1502436603,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,820454.8,820454.8,17622,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436673,2335071.00
08/11/2017 03:30,2,0.000,ALERT,213.51,300.87,59.996,1502436603,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,811278.5,811278.5,17654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436675,2335072.00
08/11/2017 03:30,2,0.000,ALERT,213.51,300.27,59.996,1502436603,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,795295.4,795295.4,17655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502436676,2335073.00
08/11/2017 03:30,2,0.000,ALERT,213.96,300.87,59.996,1502436603,"201051344000576","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,809848.0,809848.0,17668,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436678,2335074.00
08/11/2017 03:30,2,0.000,ALERT,212.61,298.47,59.996,1502436603,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,994234.3,994234.3,17776,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502436680,2335075.00
08/11/2017 03:45,2,0.000,ALERT,214.19,300.87,59.970,1502437503,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,808758.7,808758.7,17643,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437505,2335076.00
08/11/2017 03:45,2,0.000,ALERT,213.06,299.07,60.002,1502437503,"274151322000085","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17542,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437507,2335077.00
08/11/2017 03:45,2,0.000,ALERT,214.19,300.87,60.002,1502437503,"201051344000633","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,795862.2,795862.2,17692,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437509,2335078.00
08/11/2017 03:45,2,0.000,ALERT,213.74,300.87,59.981,1502437503,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,799769.2,799769.2,17658,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437511,2335079.00
08/11/2017 03:45,2,0.000,ALERT,213.06,300.27,59.981,1502437503,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,794146.3,794146.3,17646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437513,2335080.00
08/11/2017 03:45,2,0.000,ALERT,212.38,299.97,59.975,1502437503,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1056064.7,1056064.7,17539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437514,2335081.00
08/11/2017 03:45,2,0.000,ALERT,213.51,300.57,59.975,1502437503,"201051344000585","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,808110.7,808110.7,17643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437516,2335082.00
08/11/2017 03:45,2,0.000,ALERT,213.29,300.57,59.975,1502437503,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,798616.2,798616.2,17686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437518,2335083.00
08/11/2017 03:45,2,0.000,ALERT,213.74,301.17,59.959,1502437503,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,787606.4,787606.4,17634,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437520,2335084.00
08/11/2017 03:45,2,0.000,ALERT,213.06,300.57,59.981,1502437503,"201051344000955","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,807761.4,807761.4,17659,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437521,2335085.00
08/11/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1502437503,"274151322000094","219011344069620",0.00,16.30,0,296.96,299.97,0.0,0.0,0.000,872812.2,872812.2,17933,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437523,2335086.00
08/11/2017 03:45,2,0.000,ALERT,213.74,301.47,59.970,1502437503,"201051344000579","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,818038.2,818038.2,17653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437525,2335087.00
08/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.981,1502437503,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,801850.2,801850.2,17656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437527,2335088.00
08/11/2017 03:45,2,0.000,ALERT,213.51,300.27,60.007,1502437503,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,804142.3,804142.3,17638,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437529,2335089.00
08/11/2017 03:45,2,0.000,ALERT,213.51,299.97,59.975,1502437503,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,717232.7,717232.7,17685,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437531,2335090.00
08/11/2017 03:45,2,0.000,ALERT,212.83,299.37,59.981,1502437503,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1045399.1,1045399.1,17551,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437532,2335091.00
08/11/2017 03:45,2,0.000,ALERT,213.51,299.37,59.965,1502437503,"274151322000076","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1116118.6,1116118.6,17544,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437534,2335092.00
08/11/2017 03:45,2,0.000,ALERT,213.74,301.77,59.986,1502437503,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,798107.2,798107.2,17671,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437536,2335093.00
08/11/2017 03:45,2,0.000,ALERT,212.83,300.57,60.018,1502437503,"274151322000095","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17562,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437538,2335094.00
08/11/2017 03:45,2,0.000,ALERT,213.51,301.17,59.981,1502437503,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.37,0.0,0.0,0.000,689320.3,689320.3,17638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437540,2335095.00
08/11/2017 03:45,2,0.000,ALERT,213.29,299.67,59.981,1502437503,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,805070.7,805070.7,17643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437541,2335096.00
08/11/2017 03:45,2,0.000,ALERT,213.51,301.17,60.023,1502437503,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,809229.8,809229.8,17638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437543,2335097.00
08/11/2017 03:45,2,0.000,ALERT,214.41,301.17,60.028,1502437503,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,810599.2,810599.2,17664,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437545,2335098.00
08/11/2017 03:45,2,0.000,ALERT,213.29,299.97,59.981,1502437503,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,800679.8,800679.8,17673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437548,2335099.00
08/11/2017 03:45,2,0.000,ALERT,213.74,300.57,59.986,1502437503,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,808694.2,808694.2,17660,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437550,2335100.00
08/11/2017 03:45,2,0.000,ALERT,213.51,299.67,59.986,1502437503,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,797645.8,797645.8,17651,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437552,2335101.00
08/11/2017 03:45,2,0.000,ALERT,212.38,299.37,59.975,1502437503,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17544,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437554,2335102.00
08/11/2017 03:45,2,0.000,ALERT,213.51,298.77,59.975,1502437503,"274151322000068","219011344069620",0.00,17.30,0,296.66,299.67,0.0,0.0,0.000,873663.5,873663.5,17946,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437556,2335103.00
08/11/2017 03:45,2,0.000,ALERT,213.06,300.27,59.986,1502437503,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,793199.7,793199.7,17619,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437557,2335104.00
08/11/2017 03:45,2,0.000,ALERT,213.51,302.07,59.954,1502437503,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,812643.1,812643.1,17644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437559,2335105.00
08/11/2017 03:45,2,0.000,ALERT,213.29,300.27,60.028,1502437503,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,803146.6,803146.6,17679,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437561,2335106.00
08/11/2017 03:45,2,0.000,ALERT,212.83,299.37,59.991,1502437503,"274151322000054","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,1019085.8,1019085.8,17528,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437563,2335107.00
08/11/2017 03:45,2,0.000,ALERT,213.96,300.87,60.034,1502437503,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,796835.0,796835.0,17678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437564,2335108.00
08/11/2017 03:45,2,0.000,ALERT,213.29,300.27,59.991,1502437503,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,800659.7,800659.7,17680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437566,2335109.00
08/11/2017 03:45,2,0.000,ALERT,213.51,301.17,60.002,1502437503,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,818779.4,818779.4,17680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437568,2335110.00
08/11/2017 03:45,2,0.000,ALERT,213.74,300.27,59.991,1502437503,"201051344000648","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,805361.1,805361.1,17653,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437570,2335111.00
08/11/2017 03:45,2,0.000,ALERT,213.74,301.77,60.002,1502437503,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,820454.8,820454.8,17624,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437572,2335112.00
08/11/2017 03:45,2,0.000,ALERT,213.51,301.17,60.007,1502437503,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,811278.5,811278.5,17656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437573,2335113.00
08/11/2017 03:45,2,0.000,ALERT,213.51,300.57,60.002,1502437503,"201051344001158","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,795295.4,795295.4,17657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437575,2335114.00
08/11/2017 03:45,2,0.000,ALERT,213.96,301.17,59.996,1502437503,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,809848.0,809848.0,17670,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437577,2335115.00
08/11/2017 03:45,2,0.000,ALERT,212.61,298.17,59.991,1502437503,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,994234.3,994234.3,17778,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502437579,2335116.00
08/11/2017 03:45,2,0.000,ALERT,213.74,300.27,59.991,1502437503,"201051344000685","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,803971.5,803971.5,17679,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502437581,2335117.00
08/11/2017 04:00,2,0.000,ALERT,214.19,301.17,59.970,1502438403,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,808758.7,808758.7,17645,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438405,2335118.00
08/11/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1502438403,"274151322000085","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17544,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438407,2335119.00
08/11/2017 04:00,2,0.000,ALERT,214.19,300.87,59.975,1502438403,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,795862.2,795862.2,17694,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438409,2335120.00
08/11/2017 04:00,2,0.000,ALERT,213.74,300.87,59.954,1502438403,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,799769.2,799769.2,17660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438411,2335121.00
08/11/2017 04:00,2,0.000,ALERT,212.83,299.97,59.975,1502438403,"201051344000646","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,794146.3,794146.3,17648,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438412,2335122.00
08/11/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1502438403,"274151322000052","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1056064.7,1056064.7,17541,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438414,2335123.00
08/11/2017 04:00,2,0.000,ALERT,213.29,300.57,59.965,1502438403,"201051344000585","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,808110.7,808110.7,17645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438416,2335124.00
08/11/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1502438403,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,798616.2,798616.2,17688,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438418,2335125.00
08/11/2017 04:00,2,0.000,ALERT,213.74,301.17,59.970,1502438403,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,787606.4,787606.4,17636,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438420,2335126.00
08/11/2017 04:00,2,0.000,ALERT,212.83,300.57,59.970,1502438403,"201051344000955","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,807761.4,807761.4,17661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438421,2335127.00
08/11/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1502438403,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,872812.2,872812.2,17935,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438423,2335128.00
08/11/2017 04:00,2,0.000,ALERT,213.51,301.77,59.970,1502438403,"201051344000579","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,818038.2,818038.2,17655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438425,2335129.00
08/11/2017 04:00,2,0.000,ALERT,213.06,300.57,59.970,1502438403,"201051344000890","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,801850.2,801850.2,17658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438427,2335130.00
08/11/2017 04:00,2,0.000,ALERT,213.29,300.27,59.959,1502438403,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,804142.3,804142.3,17640,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438429,2335131.00
08/11/2017 04:00,2,0.000,ALERT,213.29,299.67,59.965,1502438403,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,717232.7,717232.7,17687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438430,2335132.00
08/11/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1502438403,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,1045399.1,1045399.1,17553,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438432,2335133.00
08/11/2017 04:00,2,0.000,ALERT,213.51,299.37,59.959,1502438403,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1116118.6,1116118.6,17546,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438434,2335134.00
08/11/2017 04:00,2,0.000,ALERT,213.51,301.77,59.928,1502438403,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,798107.2,798107.2,17673,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438436,2335135.00
08/11/2017 04:00,2,0.000,ALERT,212.83,300.57,59.944,1502438403,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1105367.9,1105367.9,17564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438437,2335136.00
08/11/2017 04:00,2,0.000,ALERT,213.51,301.17,59.970,1502438403,"201051344000988","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,689320.3,689320.3,17640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438440,2335137.00
08/11/2017 04:00,2,0.000,ALERT,213.06,299.97,59.991,1502438403,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,805070.7,805070.7,17645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438441,2335138.00
08/11/2017 04:00,2,0.000,ALERT,213.51,301.47,59.981,1502438403,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,809229.8,809229.8,17640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438443,2335139.00
08/11/2017 04:00,2,0.000,ALERT,214.19,301.17,59.970,1502438403,"201051344000853","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,810599.2,810599.2,17666,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438445,2335140.00
08/11/2017 04:00,2,0.000,ALERT,213.51,300.57,60.023,1502438403,"201051344000685","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,803971.5,803971.5,17681,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438447,2335141.00
08/11/2017 04:00,2,0.000,ALERT,213.29,299.97,59.986,1502438403,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,800679.8,800679.8,17675,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438448,2335142.00
08/11/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1502438403,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,808694.2,808694.2,17662,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438450,2335143.00
08/11/2017 04:00,2,0.000,ALERT,213.51,299.97,59.975,1502438403,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,797645.8,797645.8,17653,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438452,2335144.00
08/11/2017 04:00,2,0.000,ALERT,212.61,299.97,59.965,1502438403,"274151322000088","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1003129.1,1003129.1,17546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438454,2335145.00
08/11/2017 04:00,2,0.000,ALERT,213.51,298.47,59.975,1502438403,"274151322000068","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,873663.5,873663.5,17948,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438456,2335146.00
08/11/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1502438403,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,793199.7,793199.7,17621,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438457,2335147.00
08/11/2017 04:00,2,0.000,ALERT,213.51,301.77,59.981,1502438403,"201051344000594","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,812643.1,812643.1,17646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438459,2335148.00
08/11/2017 04:00,2,0.000,ALERT,213.29,299.97,60.007,1502438403,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,803146.6,803146.6,17681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438461,2335149.00
08/11/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1502438403,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,1019085.8,1019085.8,17530,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438463,2335150.00
08/11/2017 04:00,2,0.000,ALERT,213.96,300.87,59.975,1502438403,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,796835.0,796835.0,17680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438465,2335151.00
08/11/2017 04:00,2,0.000,ALERT,213.29,300.57,60.023,1502438403,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,800659.7,800659.7,17682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438467,2335152.00
08/11/2017 04:00,2,0.000,ALERT,213.74,301.47,59.975,1502438403,"201051344000900","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,818779.4,818779.4,17682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438469,2335153.00
08/11/2017 04:00,2,0.000,ALERT,213.74,300.57,59.975,1502438403,"201051344000648","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,805361.1,805361.1,17655,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438470,2335154.00
08/11/2017 04:00,2,0.000,ALERT,213.74,301.77,59.986,1502438403,"201051344000569","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,820454.8,820454.8,17626,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502438472,2335155.00
08/11/2017 04:00,2,0.000,ALERT,213.74,301.47,59.986,1502438403,"201051344000983","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,811278.5,811278.5,17658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438474,2335156.00
08/11/2017 04:00,2,0.000,ALERT,213.74,300.87,59.981,1502438403,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,795295.4,795295.4,17659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438476,2335157.00
08/11/2017 04:00,2,0.000,ALERT,214.19,301.77,59.991,1502438403,"201051344000576","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,809848.0,809848.0,17672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438478,2335158.00
08/11/2017 04:00,2,0.000,ALERT,212.83,298.77,59.965,1502438403,"274151322000087","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,994234.3,994234.3,17780,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502438479,2335159.00
08/11/2017 04:15,2,0.000,ALERT,213.96,300.57,60.018,1502439304,"201051344000645","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,808758.7,808758.7,17647,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439306,2335160.00
08/11/2017 04:15,2,0.000,ALERT,212.83,299.07,59.959,1502439304,"274151322000085","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1013861.2,1013861.2,17546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439307,2335161.00
08/11/2017 04:15,2,0.000,ALERT,213.96,300.27,59.986,1502439304,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,795862.2,795862.2,17696,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439309,2335162.00
08/11/2017 04:15,2,0.000,ALERT,213.51,300.87,59.965,1502439304,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,799769.2,799769.2,17662,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439311,2335163.00
08/11/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1502439304,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,794146.3,794146.3,17650,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439313,2335164.00
08/11/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1502439304,"274151322000052","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,1056064.7,1056064.7,17543,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439315,2335165.00
