ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 04:15,2,0.000,ALERT,213.29,300.57,59.970,1502439304,"201051344000585","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,808110.7,808110.7,17647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439316,2335166.00
08/11/2017 04:15,2,0.000,ALERT,213.06,300.57,59.981,1502439304,"201051344001230","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,798616.2,798616.2,17690,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439318,2335167.00
08/11/2017 04:15,2,0.000,ALERT,213.51,301.17,59.928,1502439304,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,787606.4,787606.4,17638,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439320,2335168.00
08/11/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1502439304,"201051344000955","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,807761.4,807761.4,17663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439322,2335169.00
08/11/2017 04:15,2,0.000,ALERT,212.61,298.47,59.954,1502439304,"274151322000094","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,872812.2,872812.2,17937,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439324,2335170.00
08/11/2017 04:15,2,0.000,ALERT,213.51,301.47,59.965,1502439304,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,818038.2,818038.2,17657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439325,2335171.00
08/11/2017 04:15,2,0.000,ALERT,213.06,300.87,59.975,1502439304,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,801850.2,801850.2,17660,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439327,2335172.00
08/11/2017 04:15,2,0.000,ALERT,213.29,300.27,59.959,1502439304,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,804142.3,804142.3,17642,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439329,2335173.00
08/11/2017 04:15,2,0.000,ALERT,213.29,299.67,59.954,1502439304,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,717232.7,717232.7,17689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439331,2335174.00
08/11/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1502439304,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,1045399.1,1045399.1,17555,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439333,2335175.00
08/11/2017 04:15,2,0.000,ALERT,213.29,298.77,59.959,1502439304,"274151322000076","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1116118.6,1116118.6,17548,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439334,2335176.00
08/11/2017 04:15,2,0.000,ALERT,213.51,301.47,59.996,1502439304,"201051344000868","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,798107.2,798107.2,17675,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439336,2335177.00
08/11/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1502439304,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1105367.9,1105367.9,17566,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439338,2335178.00
08/11/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1502439304,"201051344000988","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,689320.3,689320.3,17642,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439340,2335179.00
08/11/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1502439304,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,805070.7,805070.7,17647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439342,2335180.00
08/11/2017 04:15,2,0.000,ALERT,213.51,301.17,59.949,1502439304,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,809229.8,809229.8,17642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439344,2335181.00
08/11/2017 04:15,2,0.000,ALERT,214.19,300.87,59.959,1502439304,"201051344000853","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,810599.2,810599.2,17668,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439345,2335182.00
08/11/2017 04:15,2,0.000,ALERT,213.51,300.27,59.959,1502439304,"201051344000685","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,803971.5,803971.5,17683,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439347,2335183.00
08/11/2017 04:15,2,0.000,ALERT,213.29,299.67,59.986,1502439304,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,800679.8,800679.8,17677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439349,2335184.00
08/11/2017 04:15,2,0.000,ALERT,213.51,300.57,59.928,1502439304,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,808694.2,808694.2,17664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439351,2335185.00
08/11/2017 04:15,2,0.000,ALERT,213.29,299.67,60.002,1502439304,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,797645.8,797645.8,17655,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439353,2335186.00
08/11/2017 04:15,2,0.000,ALERT,212.38,298.47,59.975,1502439304,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1003129.1,1003129.1,17548,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439355,2335187.00
08/11/2017 04:15,2,0.000,ALERT,213.06,298.17,59.959,1502439304,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,873663.5,873663.5,17950,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439356,2335188.00
08/11/2017 04:15,2,0.000,ALERT,212.83,300.27,59.959,1502439304,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,793199.7,793199.7,17623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439358,2335189.00
08/11/2017 04:15,2,0.000,ALERT,213.29,301.47,59.954,1502439304,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,812643.1,812643.1,17648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439360,2335190.00
08/11/2017 04:15,2,0.000,ALERT,213.29,299.97,59.933,1502439304,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,803146.6,803146.6,17683,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439362,2335191.00
08/11/2017 04:15,2,0.000,ALERT,212.61,299.97,59.954,1502439304,"274151322000054","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,1019085.8,1019085.8,17532,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439363,2335192.00
08/11/2017 04:15,2,0.000,ALERT,213.74,300.57,59.959,1502439304,"201051344000867","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,796835.0,796835.0,17682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439365,2335193.00
08/11/2017 04:15,2,0.000,ALERT,213.29,300.27,59.986,1502439304,"201051344001093","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,800659.7,800659.7,17684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439367,2335194.00
08/11/2017 04:15,2,0.000,ALERT,213.51,300.87,59.965,1502439304,"201051344000900","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,818779.4,818779.4,17684,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439369,2335195.00
08/11/2017 04:15,2,0.000,ALERT,213.74,300.27,59.922,1502439304,"201051344000648","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,805361.1,805361.1,17657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502439371,2335196.00
08/11/2017 04:15,2,0.000,ALERT,213.51,301.17,60.002,1502439304,"201051344000569","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,820454.8,820454.8,17628,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439373,2335197.00
08/11/2017 04:15,2,0.000,ALERT,213.51,300.87,59.970,1502439304,"201051344000983","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,811278.5,811278.5,17660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439374,2335198.00
08/11/2017 04:15,2,0.000,ALERT,213.51,300.57,59.970,1502439304,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,795295.4,795295.4,17661,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439376,2335199.00
08/11/2017 04:15,2,0.000,ALERT,213.96,301.17,59.970,1502439304,"201051344000576","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,809848.0,809848.0,17674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439378,2335200.00
08/11/2017 04:15,2,0.000,ALERT,212.83,298.77,59.959,1502439304,"274151322000087","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,994234.3,994234.3,17782,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502439380,2335201.00
08/11/2017 04:30,2,0.000,ALERT,213.74,299.97,60.012,1502440203,"201051344000645","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,808758.7,808758.7,17649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440205,2335202.00
08/11/2017 04:30,2,0.000,ALERT,212.38,298.47,59.986,1502440203,"274151322000085","219011344069620",0.00,16.70,0,296.06,303.88,0.0,0.0,0.000,1013861.2,1013861.2,17548,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440207,2335203.00
08/11/2017 04:30,2,0.000,ALERT,213.96,299.97,59.975,1502440203,"201051344000633","219011344069620",0.00,15.80,0,296.96,303.88,0.0,0.0,0.000,795862.2,795862.2,17698,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440209,2335204.00
08/11/2017 04:30,2,0.000,ALERT,213.51,299.97,59.986,1502440203,"201051344000469","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,799769.2,799769.2,17664,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440211,2335205.00
08/11/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1502440203,"201051344000646","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,794146.3,794146.3,17652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440213,2335206.00
08/11/2017 04:30,2,0.000,ALERT,212.16,298.77,59.986,1502440203,"274151322000052","219011344069620",0.00,16.70,0,295.76,304.48,0.0,0.0,0.000,1056064.7,1056064.7,17545,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440214,2335207.00
08/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.944,1502440203,"201051344000585","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,808110.7,808110.7,17649,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440216,2335208.00
08/11/2017 04:30,2,0.000,ALERT,212.83,300.27,59.965,1502440203,"201051344001230","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,798616.2,798616.2,17692,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440218,2335209.00
08/11/2017 04:30,2,0.000,ALERT,213.51,301.17,59.970,1502440203,"201051344000582","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,787606.4,787606.4,17640,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440220,2335210.00
08/11/2017 04:30,2,0.000,ALERT,212.61,300.27,60.007,1502440203,"201051344000955","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,807761.4,807761.4,17665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440222,2335211.00
08/11/2017 04:30,2,0.000,ALERT,212.38,297.57,59.959,1502440203,"274151322000094","219011344069620",0.00,16.00,0,295.76,303.58,0.0,0.0,0.000,872812.2,872812.2,17939,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440223,2335212.00
08/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.970,1502440203,"201051344000579","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,818038.2,818038.2,17659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440225,2335213.00
08/11/2017 04:30,2,0.000,ALERT,212.83,300.57,59.970,1502440203,"201051344000890","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,801850.2,801850.2,17662,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440227,2335214.00
08/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.965,1502440203,"201051344000438","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,804142.3,804142.3,17644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440229,2335215.00
08/11/2017 04:30,2,0.000,ALERT,213.06,299.37,59.991,1502440203,"201051344000417","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,717232.7,717232.7,17691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440230,2335216.00
08/11/2017 04:30,2,0.000,ALERT,212.38,298.47,59.928,1502440203,"274151322000083","219011344069620",0.00,16.30,0,296.36,304.78,0.0,0.0,0.000,1045399.1,1045399.1,17557,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440232,2335217.00
08/11/2017 04:30,2,0.000,ALERT,213.06,298.17,59.965,1502440203,"274151322000076","219011344069620",0.00,16.30,0,295.76,303.88,0.0,0.0,0.000,1116118.6,1116118.6,17550,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440234,2335218.00
08/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.970,1502440203,"201051344000868","219011344069620",0.00,16.00,0,299.37,305.38,0.0,0.0,0.000,798107.2,798107.2,17677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440236,2335219.00
08/11/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1502440203,"274151322000095","219011344069620",0.00,16.00,0,296.96,305.08,0.0,0.0,0.000,1105367.9,1105367.9,17568,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440238,2335220.00
08/11/2017 04:30,2,0.000,ALERT,213.06,299.97,59.959,1502440203,"201051344000988","219011344069620",0.00,16.00,0,296.36,303.58,0.0,0.0,0.000,689320.3,689320.3,17644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440239,2335221.00
08/11/2017 04:30,2,0.000,ALERT,212.61,299.37,59.959,1502440203,"201051344001025","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,805070.7,805070.7,17649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440241,2335222.00
08/11/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1502440203,"201051344000458","219011344069620",0.00,16.70,0,298.77,304.78,0.0,0.0,0.000,809229.8,809229.8,17644,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440243,2335223.00
08/11/2017 04:30,2,0.000,ALERT,213.96,299.97,59.970,1502440203,"201051344000853","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,810599.2,810599.2,17670,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440245,2335224.00
08/11/2017 04:30,2,0.000,ALERT,213.29,299.97,59.965,1502440203,"201051344000685","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,803971.5,803971.5,17685,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440247,2335225.00
08/11/2017 04:30,2,0.000,ALERT,213.06,299.67,59.959,1502440203,"201051344000917","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,800679.8,800679.8,17679,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440248,2335226.00
08/11/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1502440203,"201051344001145","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,808694.2,808694.2,17666,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440250,2335227.00
08/11/2017 04:30,2,0.000,ALERT,213.06,299.37,59.970,1502440203,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,797645.8,797645.8,17657,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440252,2335228.00
08/11/2017 04:30,2,0.000,ALERT,212.16,298.47,59.965,1502440203,"274151322000088","219011344069620",0.00,16.70,0,295.76,304.18,0.0,0.0,0.000,1003129.1,1003129.1,17550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440254,2335229.00
08/11/2017 04:30,2,0.000,ALERT,213.06,297.26,59.970,1502440203,"274151322000068","219011344069620",0.00,17.00,0,295.16,303.28,0.0,0.0,0.000,873663.5,873663.5,17952,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440256,2335230.00
08/11/2017 04:30,2,0.000,ALERT,212.61,299.97,59.965,1502440203,"201051344001135","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,793199.7,793199.7,17625,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440257,2335231.00
08/11/2017 04:30,2,0.000,ALERT,213.06,300.87,59.970,1502440203,"201051344000594","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,812643.1,812643.1,17650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440259,2335232.00
08/11/2017 04:30,2,0.000,ALERT,213.06,299.67,59.986,1502440203,"201051344001203","219011344069620",0.00,15.80,0,298.17,305.08,0.0,0.0,0.000,803146.6,803146.6,17685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440261,2335233.00
08/11/2017 04:30,2,0.000,ALERT,212.38,298.77,59.959,1502440203,"274151322000054","219011344069620",0.00,17.00,0,295.76,304.48,0.0,0.0,0.000,1019085.8,1019085.8,17534,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440263,2335234.00
08/11/2017 04:30,2,0.000,ALERT,213.51,299.97,59.965,1502440203,"201051344000867","219011344069620",0.00,16.70,0,298.47,305.08,0.0,0.0,0.000,796835.0,796835.0,17684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440265,2335235.00
08/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.981,1502440203,"201051344001093","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,800659.7,800659.7,17686,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502440266,2335236.00
08/11/2017 04:30,2,0.000,ALERT,213.06,300.27,59.970,1502440203,"201051344000900","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,818779.4,818779.4,17686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440268,2335237.00
08/11/2017 04:30,2,0.000,ALERT,213.51,299.37,59.975,1502440203,"201051344000648","219011344069620",0.00,15.50,0,298.17,304.78,0.0,0.0,0.000,805361.1,805361.1,17659,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440270,2335238.00
08/11/2017 04:30,2,0.000,ALERT,213.29,300.87,59.986,1502440203,"201051344000569","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,820454.8,820454.8,17630,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440272,2335239.00
08/11/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1502440203,"201051344000983","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,811278.5,811278.5,17662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440273,2335240.00
08/11/2017 04:30,2,0.000,ALERT,213.29,299.97,59.975,1502440203,"201051344001158","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,795295.4,795295.4,17663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440275,2335241.00
08/11/2017 04:30,2,0.000,ALERT,213.74,300.57,59.970,1502440203,"201051344000576","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,809848.0,809848.0,17676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440277,2335242.00
08/11/2017 04:30,2,0.000,ALERT,212.61,298.17,59.981,1502440203,"274151322000087","219011344069620",0.00,17.30,0,295.16,303.88,0.0,0.0,0.000,994234.3,994234.3,17784,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502440279,2335243.00
08/11/2017 04:45,2,0.000,ALERT,213.96,300.57,59.986,1502441103,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,808758.7,808758.7,17651,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441105,2335244.00
08/11/2017 04:45,2,0.000,ALERT,212.61,299.37,59.991,1502441103,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17550,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441107,2335245.00
08/11/2017 04:45,2,0.000,ALERT,213.96,300.27,59.981,1502441103,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,795862.2,795862.2,17700,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441109,2335246.00
08/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1502441103,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,799769.2,799769.2,17666,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441111,2335247.00
08/11/2017 04:45,2,0.000,ALERT,212.83,300.27,59.996,1502441103,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,794146.3,794146.3,17654,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441113,2335248.00
08/11/2017 04:45,2,0.000,ALERT,212.38,299.97,59.986,1502441103,"274151322000052","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1056064.7,1056064.7,17547,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441114,2335249.00
08/11/2017 04:45,2,0.000,ALERT,213.29,300.87,59.991,1502441103,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,808110.7,808110.7,17651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441116,2335250.00
08/11/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1502441103,"201051344001230","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,798616.2,798616.2,17694,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441118,2335251.00
08/11/2017 04:45,2,0.000,ALERT,213.51,301.47,59.944,1502441103,"201051344000582","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,787606.4,787606.4,17642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441120,2335252.00
08/11/2017 04:45,2,0.000,ALERT,212.61,300.57,59.986,1502441103,"201051344000955","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,807761.4,807761.4,17667,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441121,2335253.00
08/11/2017 04:45,2,0.000,ALERT,212.61,299.07,59.986,1502441103,"274151322000094","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,872812.2,872812.2,17941,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441123,2335254.00
08/11/2017 04:45,2,0.000,ALERT,213.29,301.47,59.981,1502441103,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,818038.2,818038.2,17661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441125,2335255.00
08/11/2017 04:45,2,0.000,ALERT,213.06,301.17,59.975,1502441103,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,801850.2,801850.2,17664,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441127,2335256.00
08/11/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1502441103,"201051344000438","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,804142.3,804142.3,17646,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441129,2335257.00
08/11/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1502441103,"201051344000417","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,717232.7,717232.7,17693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441130,2335258.00
08/11/2017 04:45,2,0.000,ALERT,212.61,299.97,59.970,1502441103,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1045399.1,1045399.1,17559,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441132,2335259.00
08/11/2017 04:45,2,0.000,ALERT,213.06,298.77,59.965,1502441103,"274151322000076","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1116118.6,1116118.6,17552,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441134,2335260.00
08/11/2017 04:45,2,0.000,ALERT,213.29,301.47,59.981,1502441103,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,798107.2,798107.2,17679,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441136,2335261.00
08/11/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1502441103,"274151322000095","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17570,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441138,2335262.00
08/11/2017 04:45,2,0.000,ALERT,213.29,300.87,59.970,1502441103,"201051344000988","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,689320.3,689320.3,17646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441140,2335263.00
08/11/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1502441103,"201051344001025","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,805070.7,805070.7,17651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441141,2335264.00
08/11/2017 04:45,2,0.000,ALERT,213.29,301.17,59.970,1502441103,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,809229.8,809229.8,17646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441143,2335265.00
08/11/2017 04:45,2,0.000,ALERT,213.96,300.87,59.970,1502441103,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,810599.2,810599.2,17672,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441145,2335266.00
08/11/2017 04:45,2,0.000,ALERT,213.29,300.27,59.975,1502441103,"201051344000685","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,803971.5,803971.5,17687,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441147,2335267.00
08/11/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1502441103,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,800679.8,800679.8,17681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441149,2335268.00
08/11/2017 04:45,2,0.000,ALERT,213.51,300.57,59.970,1502441103,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,808694.2,808694.2,17668,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441150,2335269.00
08/11/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1502441103,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,797645.8,797645.8,17659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441152,2335270.00
08/11/2017 04:45,2,0.000,ALERT,212.16,299.07,59.970,1502441103,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441154,2335271.00
08/11/2017 04:45,2,0.000,ALERT,213.06,298.17,59.938,1502441103,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,873663.5,873663.5,17954,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441156,2335272.00
08/11/2017 04:45,2,0.000,ALERT,212.83,300.27,59.965,1502441103,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,793199.7,793199.7,17627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441157,2335273.00
08/11/2017 04:45,2,0.000,ALERT,213.29,301.47,60.012,1502441103,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,812643.1,812643.1,17652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441159,2335274.00
08/11/2017 04:45,2,0.000,ALERT,213.29,299.97,59.965,1502441103,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,803146.6,803146.6,17687,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441161,2335275.00
08/11/2017 04:45,2,0.000,ALERT,212.38,299.37,59.986,1502441103,"274151322000054","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1019085.8,1019085.8,17536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441163,2335276.00
08/11/2017 04:45,2,0.000,ALERT,213.74,300.57,59.954,1502441103,"201051344000867","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,796835.0,796835.0,17686,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441165,2335277.00
08/11/2017 04:45,2,0.000,ALERT,213.06,300.27,59.965,1502441103,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,800659.7,800659.7,17688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441166,2335278.00
08/11/2017 04:45,2,0.000,ALERT,213.29,300.87,59.959,1502441103,"201051344000900","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,818779.4,818779.4,17688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441168,2335279.00
08/11/2017 04:45,2,0.000,ALERT,213.74,299.97,59.991,1502441103,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,805361.1,805361.1,17661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441170,2335280.00
08/11/2017 04:45,2,0.000,ALERT,213.51,301.17,59.970,1502441103,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,820454.8,820454.8,17632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441172,2335281.00
08/11/2017 04:45,2,0.000,ALERT,213.51,300.87,59.965,1502441103,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,811278.5,811278.5,17664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441174,2335282.00
08/11/2017 04:45,2,0.000,ALERT,213.51,300.27,59.959,1502441103,"201051344001158","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,795295.4,795295.4,17665,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441175,2335283.00
08/11/2017 04:45,2,0.000,ALERT,213.96,300.87,60.012,1502441103,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,809848.0,809848.0,17678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502441177,2335284.00
08/11/2017 04:45,2,0.000,ALERT,212.61,299.07,59.996,1502441103,"274151322000087","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,994234.3,994234.3,17786,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502441179,2335285.00
08/11/2017 05:00,2,0.000,ALERT,213.51,300.27,59.959,1502442003,"201051344000645","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,808758.7,808758.7,17653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442005,2335286.00
08/11/2017 05:00,2,0.000,ALERT,212.38,298.77,59.949,1502442003,"274151322000085","219011344069620",0.00,16.70,0,296.66,305.68,0.0,0.0,0.000,1013861.2,1013861.2,17552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442007,2335287.00
08/11/2017 05:00,2,0.000,ALERT,213.74,299.97,59.954,1502442003,"201051344000633","219011344069620",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,795862.2,795862.2,17702,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442009,2335288.00
08/11/2017 05:00,2,0.000,ALERT,213.29,300.27,59.944,1502442003,"201051344000469","219011344069620",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,799769.2,799769.2,17668,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442011,2335289.00
08/11/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1502442003,"201051344000646","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,794146.3,794146.3,17656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442013,2335290.00
08/11/2017 05:00,2,0.000,ALERT,212.16,299.07,59.954,1502442003,"274151322000052","219011344069620",0.00,16.30,0,296.36,305.38,0.0,0.0,0.000,1056064.7,1056064.7,17549,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442014,2335291.00
08/11/2017 05:00,2,0.000,ALERT,212.83,299.67,59.933,1502442003,"201051344000585","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,808110.7,808110.7,17653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442016,2335292.00
08/11/2017 05:00,2,0.000,ALERT,212.61,299.97,60.002,1502442003,"201051344001230","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,798616.2,798616.2,17696,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442018,2335293.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.27,59.970,1502442003,"201051344000582","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,787606.4,787606.4,17644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442020,2335294.00
08/11/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1502442003,"201051344000955","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,807761.4,807761.4,17669,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442021,2335295.00
08/11/2017 05:00,2,0.000,ALERT,212.38,298.17,59.959,1502442003,"274151322000094","219011344069620",0.00,16.00,0,296.36,305.08,0.0,0.0,0.000,872812.2,872812.2,17943,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442023,2335296.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.965,1502442003,"201051344000579","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,818038.2,818038.2,17663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442025,2335297.00
08/11/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1502442003,"201051344000890","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,801850.2,801850.2,17666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442027,2335298.00
08/11/2017 05:00,2,0.000,ALERT,213.06,299.67,59.965,1502442003,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,804142.3,804142.3,17648,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442029,2335299.00
08/11/2017 05:00,2,0.000,ALERT,212.83,299.07,59.965,1502442003,"201051344000417","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,717232.7,717232.7,17695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442031,2335300.00
08/11/2017 05:00,2,0.000,ALERT,212.61,299.37,59.944,1502442003,"274151322000083","219011344069620",0.00,16.00,0,297.26,305.98,0.0,0.0,0.000,1045399.1,1045399.1,17561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442032,2335301.00
08/11/2017 05:00,2,0.000,ALERT,213.06,298.17,59.975,1502442003,"274151322000076","219011344069620",0.00,16.30,0,296.66,305.68,0.0,0.0,0.000,1116118.6,1116118.6,17554,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442034,2335302.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.975,1502442003,"201051344000868","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,798107.2,798107.2,17681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442036,2335303.00
08/11/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1502442003,"274151322000095","219011344069620",0.00,15.80,0,297.87,306.58,0.0,0.0,0.000,1105367.9,1105367.9,17572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442038,2335304.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.57,59.965,1502442003,"201051344000988","219011344069620",0.00,16.00,0,296.06,303.28,0.0,0.0,0.000,689320.3,689320.3,17648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442040,2335305.00
08/11/2017 05:00,2,0.000,ALERT,212.61,299.07,59.970,1502442003,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,805070.7,805070.7,17653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442041,2335306.00
08/11/2017 05:00,2,0.000,ALERT,212.83,300.57,59.970,1502442003,"201051344000458","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,809229.8,809229.8,17648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442043,2335307.00
08/11/2017 05:00,2,0.000,ALERT,213.51,300.27,59.970,1502442003,"201051344000853","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,810599.2,810599.2,17674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442045,2335308.00
08/11/2017 05:00,2,0.000,ALERT,213.06,299.67,59.938,1502442003,"201051344000685","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,803971.5,803971.5,17689,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442047,2335309.00
