ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1502442003,"201051344000917","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,800679.8,800679.8,17683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442049,2335310.00
08/11/2017 05:00,2,0.000,ALERT,213.06,299.97,59.970,1502442003,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,808694.2,808694.2,17670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442050,2335311.00
08/11/2017 05:00,2,0.000,ALERT,212.83,299.07,59.970,1502442003,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,797645.8,797645.8,17661,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442052,2335312.00
08/11/2017 05:00,2,0.000,ALERT,212.16,298.77,59.959,1502442003,"274151322000088","219011344069620",0.00,16.70,0,296.96,305.08,0.0,0.0,0.000,1003129.1,1003129.1,17554,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442054,2335313.00
08/11/2017 05:00,2,0.000,ALERT,213.06,298.17,59.965,1502442003,"274151322000068","219011344069620",0.00,16.70,0,296.36,304.48,0.0,0.0,0.000,873663.5,873663.5,17956,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442056,2335314.00
08/11/2017 05:00,2,0.000,ALERT,212.38,299.37,59.970,1502442003,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,793199.7,793199.7,17629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442058,2335315.00
08/11/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1502442003,"201051344000594","219011344069620",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,812643.1,812643.1,17654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442059,2335316.00
08/11/2017 05:00,2,0.000,ALERT,212.83,299.37,59.970,1502442003,"201051344001203","219011344069620",0.00,15.80,0,297.87,303.88,0.0,0.0,0.000,803146.6,803146.6,17689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442061,2335317.00
08/11/2017 05:00,2,0.000,ALERT,212.38,298.77,59.975,1502442003,"274151322000054","219011344069620",0.00,17.00,0,296.66,305.68,0.0,0.0,0.000,1019085.8,1019085.8,17538,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442063,2335318.00
08/11/2017 05:00,2,0.000,ALERT,213.29,300.27,59.970,1502442003,"201051344000867","219011344069620",0.00,16.30,0,298.17,304.48,0.0,0.0,0.000,796835.0,796835.0,17688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442065,2335319.00
08/11/2017 05:00,2,0.000,ALERT,212.83,299.67,59.970,1502442003,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,800659.7,800659.7,17690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442067,2335320.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.57,59.981,1502442003,"201051344000900","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,818779.4,818779.4,17690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442068,2335321.00
08/11/2017 05:00,2,0.000,ALERT,213.29,299.97,59.975,1502442003,"201051344000648","219011344069620",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,805361.1,805361.1,17663,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442070,2335322.00
08/11/2017 05:00,2,0.000,ALERT,213.29,300.87,59.996,1502442003,"201051344000569","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,820454.8,820454.8,17634,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442072,2335323.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.87,59.986,1502442003,"201051344000983","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,811278.5,811278.5,17666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442074,2335324.00
08/11/2017 05:00,2,0.000,ALERT,213.06,300.27,60.018,1502442003,"201051344001158","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,795295.4,795295.4,17667,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442076,2335325.00
08/11/2017 05:00,2,0.000,ALERT,213.51,300.87,59.986,1502442003,"201051344000576","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,809848.0,809848.0,17680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442077,2335326.00
08/11/2017 05:00,2,0.000,ALERT,212.61,298.47,59.991,1502442003,"274151322000087","219011344069620",0.00,17.00,0,296.36,304.78,0.0,0.0,0.000,994234.3,994234.3,17788,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442079,2335327.00
08/11/2017 05:15,2,0.000,ALERT,213.29,299.67,59.944,1502442903,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,808758.7,808758.7,17655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442905,2335328.00
08/11/2017 05:15,2,0.000,ALERT,212.61,299.07,59.981,1502442903,"274151322000085","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1013861.2,1013861.2,17554,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442907,2335329.00
08/11/2017 05:15,2,0.000,ALERT,213.51,299.37,59.959,1502442903,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,795862.2,795862.2,17704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442909,2335330.00
08/11/2017 05:15,2,0.000,ALERT,213.06,299.67,59.954,1502442903,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,799769.2,799769.2,17670,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442911,2335331.00
08/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.965,1502442903,"201051344000646","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,794146.3,794146.3,17658,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442913,2335332.00
08/11/2017 05:15,2,0.000,ALERT,212.16,298.47,59.938,1502442903,"274151322000052","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1056064.7,1056064.7,17551,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442915,2335333.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.37,59.959,1502442903,"201051344000585","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,808110.7,808110.7,17655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442916,2335334.00
08/11/2017 05:15,2,0.000,ALERT,212.38,299.37,59.965,1502442903,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,798616.2,798616.2,17698,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442918,2335335.00
08/11/2017 05:15,2,0.000,ALERT,213.06,299.97,59.959,1502442903,"201051344000582","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,787606.4,787606.4,17646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442920,2335336.00
08/11/2017 05:15,2,0.000,ALERT,212.16,299.07,59.954,1502442903,"201051344000955","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,807761.4,807761.4,17671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442922,2335337.00
08/11/2017 05:15,2,0.000,ALERT,212.38,298.17,59.954,1502442903,"274151322000094","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,872812.2,872812.2,17945,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442924,2335338.00
08/11/2017 05:15,2,0.000,ALERT,212.83,300.57,59.959,1502442903,"201051344000579","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,818038.2,818038.2,17665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442925,2335339.00
08/11/2017 05:15,2,0.000,ALERT,212.38,299.67,59.996,1502442903,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,801850.2,801850.2,17668,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442927,2335340.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.37,60.007,1502442903,"201051344000438","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,804142.3,804142.3,17650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442929,2335341.00
08/11/2017 05:15,2,0.000,ALERT,212.83,298.47,60.012,1502442903,"201051344000417","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,717232.7,717232.7,17697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442931,2335342.00
08/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1502442903,"274151322000083","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17563,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442932,2335343.00
08/11/2017 05:15,2,0.000,ALERT,213.06,299.37,59.959,1502442903,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17556,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442934,2335344.00
08/11/2017 05:15,2,0.000,ALERT,212.83,300.57,59.970,1502442903,"201051344000868","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,798107.2,798107.2,17683,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442936,2335345.00
08/11/2017 05:15,2,0.000,ALERT,212.38,299.67,59.928,1502442903,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17574,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442938,2335346.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.97,59.954,1502442903,"201051344000988","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,689320.3,689320.3,17650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442940,2335347.00
08/11/2017 05:15,2,0.000,ALERT,212.38,298.47,59.970,1502442903,"201051344001025","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,805070.7,805070.7,17655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442942,2335348.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.97,59.959,1502442903,"201051344000458","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,809229.8,809229.8,17650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442943,2335349.00
08/11/2017 05:15,2,0.000,ALERT,213.51,299.97,59.954,1502442903,"201051344000853","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,810599.2,810599.2,17676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442945,2335350.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.07,59.981,1502442903,"201051344000685","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,803971.5,803971.5,17691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442947,2335351.00
08/11/2017 05:15,2,0.000,ALERT,212.61,298.77,59.928,1502442903,"201051344000917","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,800679.8,800679.8,17685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442949,2335352.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.67,59.986,1502442903,"201051344001145","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,808694.2,808694.2,17672,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442951,2335353.00
08/11/2017 05:15,2,0.000,ALERT,212.61,298.47,59.970,1502442903,"201051344000651","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,797645.8,797645.8,17663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442952,2335354.00
08/11/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1502442903,"274151322000088","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17556,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442954,2335355.00
08/11/2017 05:15,2,0.000,ALERT,213.06,297.87,59.970,1502442903,"274151322000068","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,873663.5,873663.5,17958,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442956,2335356.00
08/11/2017 05:15,2,0.000,ALERT,212.38,299.07,59.981,1502442903,"201051344001135","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,793199.7,793199.7,17631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442958,2335357.00
08/11/2017 05:15,2,0.000,ALERT,212.83,300.57,59.928,1502442903,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,812643.1,812643.1,17656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442959,2335358.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.07,60.002,1502442903,"201051344001203","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,803146.6,803146.6,17691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442961,2335359.00
08/11/2017 05:15,2,0.000,ALERT,212.16,299.67,59.996,1502442903,"274151322000054","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1019085.8,1019085.8,17540,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442963,2335360.00
08/11/2017 05:15,2,0.000,ALERT,213.29,299.97,59.975,1502442903,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,796835.0,796835.0,17690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442965,2335361.00
08/11/2017 05:15,2,0.000,ALERT,212.61,299.37,59.996,1502442903,"201051344001093","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,800659.7,800659.7,17692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442967,2335362.00
08/11/2017 05:15,2,0.000,ALERT,212.83,300.27,59.949,1502442903,"201051344000900","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,818779.4,818779.4,17692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442969,2335363.00
08/11/2017 05:15,2,0.000,ALERT,213.29,299.37,59.981,1502442903,"201051344000648","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,805361.1,805361.1,17665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442971,2335364.00
08/11/2017 05:15,2,0.000,ALERT,213.06,300.57,59.981,1502442903,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,820454.8,820454.8,17636,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442972,2335365.00
08/11/2017 05:15,2,0.000,ALERT,213.06,300.27,59.991,1502442903,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,811278.5,811278.5,17668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442974,2335366.00
08/11/2017 05:15,2,0.000,ALERT,212.83,299.67,59.975,1502442903,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,795295.4,795295.4,17669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442976,2335367.00
08/11/2017 05:15,2,0.000,ALERT,213.29,300.27,60.028,1502442903,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,809848.0,809848.0,17682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502442978,2335368.00
08/11/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1502442903,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,994234.3,994234.3,17790,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502442979,2335369.00
08/11/2017 05:30,2,0.000,ALERT,212.83,298.77,59.965,1502443803,"201051344000645","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,808758.7,808758.7,17657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443805,2335370.00
08/11/2017 05:30,2,0.000,ALERT,211.70,297.87,59.954,1502443803,"274151322000085","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17556,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443807,2335371.00
08/11/2017 05:30,2,0.000,ALERT,213.06,298.47,59.970,1502443803,"201051344000633","219011344069620",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,795862.2,795862.2,17706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443809,2335372.00
08/11/2017 05:30,2,0.000,ALERT,212.38,298.77,59.991,1502443803,"201051344000469","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,799769.2,799769.2,17672,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443810,2335373.00
08/11/2017 05:30,2,0.000,ALERT,211.70,298.47,59.965,1502443803,"201051344000646","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,794146.3,794146.3,17660,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443812,2335374.00
08/11/2017 05:30,2,0.000,ALERT,211.48,297.26,59.970,1502443803,"274151322000052","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1056064.7,1056064.7,17553,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443814,2335375.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1502443803,"201051344000585","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,808110.7,808110.7,17657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443816,2335376.00
08/11/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1502443803,"201051344001230","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,798616.2,798616.2,17700,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443818,2335377.00
08/11/2017 05:30,2,0.000,ALERT,212.61,299.37,59.970,1502443803,"201051344000582","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,787606.4,787606.4,17648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443819,2335378.00
08/11/2017 05:30,2,0.000,ALERT,211.70,298.47,59.959,1502443803,"201051344000955","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,807761.4,807761.4,17673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443821,2335379.00
08/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.954,1502443803,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,872812.2,872812.2,17947,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443823,2335380.00
08/11/2017 05:30,2,0.000,ALERT,212.38,299.37,59.975,1502443803,"201051344000579","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,818038.2,818038.2,17667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443825,2335381.00
08/11/2017 05:30,2,0.000,ALERT,211.93,299.37,59.996,1502443803,"201051344000890","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,801850.2,801850.2,17670,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443826,2335382.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.47,60.007,1502443803,"201051344000438","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,804142.3,804142.3,17652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443828,2335383.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.975,1502443803,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,717232.7,717232.7,17699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443830,2335384.00
08/11/2017 05:30,2,0.000,ALERT,211.70,297.57,59.959,1502443803,"274151322000083","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1045399.1,1045399.1,17565,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443832,2335385.00
08/11/2017 05:30,2,0.000,ALERT,212.16,297.57,59.959,1502443803,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17558,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443834,2335386.00
08/11/2017 05:30,2,0.000,ALERT,212.38,299.37,60.018,1502443803,"201051344000868","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,798107.2,798107.2,17685,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443836,2335387.00
08/11/2017 05:30,2,0.000,ALERT,211.48,298.47,59.975,1502443803,"274151322000095","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1105367.9,1105367.9,17576,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443837,2335388.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.77,59.938,1502443803,"201051344000988","219011344069620",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,689320.3,689320.3,17652,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443839,2335389.00
08/11/2017 05:30,2,0.000,ALERT,211.70,297.87,59.938,1502443803,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,805070.7,805070.7,17657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443841,2335390.00
08/11/2017 05:30,2,0.000,ALERT,212.16,299.07,59.965,1502443803,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,809229.8,809229.8,17652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443843,2335391.00
08/11/2017 05:30,2,0.000,ALERT,213.06,299.07,59.959,1502443803,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,810599.2,810599.2,17678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443845,2335392.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.47,59.965,1502443803,"201051344000685","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,803971.5,803971.5,17693,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443846,2335393.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.970,1502443803,"201051344000917","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,800679.8,800679.8,17687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443848,2335394.00
08/11/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1502443803,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,808694.2,808694.2,17674,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443850,2335395.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.970,1502443803,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,797645.8,797645.8,17665,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443852,2335396.00
08/11/2017 05:30,2,0.000,ALERT,211.25,296.96,59.965,1502443803,"274151322000088","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1003129.1,1003129.1,17558,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443854,2335397.00
08/11/2017 05:30,2,0.000,ALERT,212.16,296.66,59.922,1502443803,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,873663.5,873663.5,17960,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443855,2335398.00
08/11/2017 05:30,2,0.000,ALERT,211.70,298.47,59.933,1502443803,"201051344001135","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,793199.7,793199.7,17633,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443857,2335399.00
08/11/2017 05:30,2,0.000,ALERT,212.16,299.67,59.922,1502443803,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,812643.1,812643.1,17658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443859,2335400.00
08/11/2017 05:30,2,0.000,ALERT,212.16,298.47,59.965,1502443803,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,803146.6,803146.6,17693,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443861,2335401.00
08/11/2017 05:30,2,0.000,ALERT,211.48,297.87,59.954,1502443803,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1019085.8,1019085.8,17542,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443862,2335402.00
08/11/2017 05:30,2,0.000,ALERT,212.61,298.77,59.938,1502443803,"201051344000867","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,796835.0,796835.0,17692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443864,2335403.00
08/11/2017 05:30,2,0.000,ALERT,211.93,298.47,59.970,1502443803,"201051344001093","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,800659.7,800659.7,17694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443866,2335404.00
08/11/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1502443803,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,818779.4,818779.4,17694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443868,2335405.00
08/11/2017 05:30,2,0.000,ALERT,212.61,298.77,59.965,1502443803,"201051344000648","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,805361.1,805361.1,17667,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443870,2335406.00
08/11/2017 05:30,2,0.000,ALERT,212.38,299.67,59.991,1502443803,"201051344000569","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,820454.8,820454.8,17638,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443871,2335407.00
08/11/2017 05:30,2,0.000,ALERT,212.38,299.37,59.944,1502443803,"201051344000983","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,811278.5,811278.5,17670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443873,2335408.00
08/11/2017 05:30,2,0.000,ALERT,212.38,298.77,59.970,1502443803,"201051344001158","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,795295.4,795295.4,17671,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443875,2335409.00
08/11/2017 05:30,2,0.000,ALERT,212.83,299.67,59.959,1502443803,"201051344000576","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,809848.0,809848.0,17684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502443877,2335410.00
08/11/2017 05:30,2,0.000,ALERT,211.70,296.06,59.954,1502443803,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,994234.3,994234.3,17792,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502443879,2335411.00
08/11/2017 05:45,2,0.000,ALERT,212.61,298.47,59.981,1502444703,"201051344000645","219011344069620",0.00,16.00,0,296.96,300.27,0.0,0.0,0.000,808758.7,808758.7,17659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444705,2335412.00
08/11/2017 05:45,2,0.000,ALERT,211.25,296.96,59.981,1502444703,"274151322000085","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1013861.2,1013861.2,17558,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444707,2335413.00
08/11/2017 05:45,2,0.000,ALERT,212.61,298.17,59.970,1502444703,"201051344000633","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,795862.2,795862.2,17708,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444709,2335414.00
08/11/2017 05:45,2,0.000,ALERT,212.16,298.47,59.938,1502444703,"201051344000469","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,799769.2,799769.2,17674,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444710,2335415.00
08/11/2017 05:45,2,0.000,ALERT,211.25,297.57,59.959,1502444703,"201051344000646","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,794146.3,794146.3,17662,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444712,2335416.00
08/11/2017 05:45,2,0.000,ALERT,211.03,297.26,59.970,1502444703,"274151322000052","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,1056064.7,1056064.7,17555,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444714,2335417.00
08/11/2017 05:45,2,0.000,ALERT,211.70,297.57,59.970,1502444703,"201051344000585","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,808110.7,808110.7,17659,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444716,2335418.00
08/11/2017 05:45,2,0.000,ALERT,211.48,297.87,59.965,1502444703,"201051344001230","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,798616.2,798616.2,17702,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444718,2335419.00
08/11/2017 05:45,2,0.000,ALERT,212.16,298.77,59.965,1502444703,"201051344000582","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,787606.4,787606.4,17650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444720,2335420.00
08/11/2017 05:45,2,0.000,ALERT,211.25,297.57,59.944,1502444703,"201051344000955","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,807761.4,807761.4,17675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444721,2335421.00
08/11/2017 05:45,2,0.000,ALERT,211.48,296.66,59.970,1502444703,"274151322000094","219011344069620",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,872812.2,872812.2,17949,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444723,2335422.00
08/11/2017 05:45,2,0.000,ALERT,211.93,299.07,59.949,1502444703,"201051344000579","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,818038.2,818038.2,17669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444725,2335423.00
08/11/2017 05:45,2,0.000,ALERT,211.25,298.17,59.933,1502444703,"201051344000890","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,801850.2,801850.2,17672,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444727,2335424.00
08/11/2017 05:45,2,0.000,ALERT,211.48,297.26,59.954,1502444703,"201051344000438","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,804142.3,804142.3,17654,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444729,2335425.00
08/11/2017 05:45,2,0.000,ALERT,211.70,296.96,59.959,1502444703,"201051344000417","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,717232.7,717232.7,17701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444730,2335426.00
08/11/2017 05:45,2,0.000,ALERT,211.25,297.26,59.981,1502444703,"274151322000083","219011344069620",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,1045399.1,1045399.1,17567,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444732,2335427.00
08/11/2017 05:45,2,0.000,ALERT,211.93,297.26,59.949,1502444703,"274151322000076","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1116118.6,1116118.6,17560,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444734,2335428.00
08/11/2017 05:45,2,0.000,ALERT,211.93,299.07,59.954,1502444703,"201051344000868","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,798107.2,798107.2,17687,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444736,2335429.00
08/11/2017 05:45,2,0.000,ALERT,211.03,297.87,59.954,1502444703,"274151322000095","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,1105367.9,1105367.9,17578,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444738,2335430.00
08/11/2017 05:45,2,0.000,ALERT,211.70,298.17,59.954,1502444703,"201051344000988","219011344069620",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,689320.3,689320.3,17654,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444740,2335431.00
08/11/2017 05:45,2,0.000,ALERT,211.03,296.66,59.954,1502444703,"201051344001025","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,805070.7,805070.7,17659,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444741,2335432.00
08/11/2017 05:45,2,0.000,ALERT,211.70,298.17,59.954,1502444703,"201051344000458","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,809229.8,809229.8,17654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444743,2335433.00
08/11/2017 05:45,2,0.000,ALERT,212.38,297.87,59.954,1502444703,"201051344000853","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,810599.2,810599.2,17680,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444745,2335434.00
08/11/2017 05:45,2,0.000,ALERT,211.48,297.57,59.944,1502444703,"201051344000685","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,803971.5,803971.5,17695,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444747,2335435.00
08/11/2017 05:45,2,0.000,ALERT,211.25,296.66,59.954,1502444703,"201051344000917","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,800679.8,800679.8,17689,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444749,2335436.00
08/11/2017 05:45,2,0.000,ALERT,211.48,297.57,59.959,1502444703,"201051344001145","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,808694.2,808694.2,17676,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444751,2335437.00
08/11/2017 05:45,2,0.000,ALERT,211.25,296.66,59.991,1502444703,"201051344000651","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,797645.8,797645.8,17667,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444752,2335438.00
08/11/2017 05:45,2,0.000,ALERT,210.80,296.66,59.959,1502444703,"274151322000088","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,1003129.1,1003129.1,17560,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444754,2335439.00
08/11/2017 05:45,2,0.000,ALERT,211.70,295.76,59.959,1502444703,"274151322000068","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,873663.5,873663.5,17962,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444756,2335440.00
08/11/2017 05:45,2,0.000,ALERT,210.80,297.26,59.965,1502444703,"201051344001135","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,793199.7,793199.7,17635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444758,2335441.00
08/11/2017 05:45,2,0.000,ALERT,211.70,298.77,59.965,1502444703,"201051344000594","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,812643.1,812643.1,17660,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444759,2335442.00
08/11/2017 05:45,2,0.000,ALERT,211.25,297.26,59.959,1502444703,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,803146.6,803146.6,17695,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444761,2335443.00
08/11/2017 05:45,2,0.000,ALERT,211.03,297.57,59.965,1502444703,"274151322000054","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1019085.8,1019085.8,17544,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502444763,2335444.00
08/11/2017 05:45,2,0.000,ALERT,212.16,297.87,59.975,1502444703,"201051344000867","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,796835.0,796835.0,17694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444765,2335445.00
08/11/2017 05:45,2,0.000,ALERT,211.25,297.26,59.965,1502444703,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,800659.7,800659.7,17696,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444767,2335446.00
08/11/2017 05:45,2,0.000,ALERT,211.93,298.17,59.959,1502444703,"201051344000900","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,818779.4,818779.4,17696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444768,2335447.00
08/11/2017 05:45,2,0.000,ALERT,212.16,297.87,59.933,1502444703,"201051344000648","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,805361.1,805361.1,17669,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444770,2335448.00
08/11/2017 05:45,2,0.000,ALERT,212.16,299.07,59.959,1502444703,"201051344000569","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,820454.8,820454.8,17640,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444772,2335449.00
08/11/2017 05:45,2,0.000,ALERT,212.16,298.77,59.922,1502444703,"201051344000983","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,811278.5,811278.5,17672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444774,2335450.00
08/11/2017 05:45,2,0.000,ALERT,212.16,298.17,59.922,1502444703,"201051344001158","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,795295.4,795295.4,17673,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444776,2335451.00
08/11/2017 05:45,2,0.000,ALERT,212.38,298.77,59.917,1502444703,"201051344000576","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,809848.0,809848.0,17686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444777,2335452.00
08/11/2017 05:45,2,0.000,ALERT,211.48,296.36,59.954,1502444703,"274151322000087","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,994234.3,994234.3,17794,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502444779,2335453.00
