ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 06:00,2,0.000,ALERT,211.48,296.66,59.949,1502445603,"201051344000645","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,808758.7,808758.7,17661,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445605,2335454.00
08/11/2017 06:00,2,0.000,ALERT,210.35,295.16,59.949,1502445603,"274151322000085","219011344069620",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,1013861.2,1013861.2,17560,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445607,2335455.00
08/11/2017 06:00,2,0.000,ALERT,211.48,296.36,59.959,1502445603,"201051344000633","219011344069620",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,795862.2,795862.2,17710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445609,2335456.00
08/11/2017 06:00,2,0.000,ALERT,211.03,296.36,59.970,1502445603,"201051344000469","219011344069620",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,799769.2,799769.2,17676,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445611,2335457.00
08/11/2017 06:00,2,0.000,ALERT,209.90,295.76,59.959,1502445603,"201051344000646","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,794146.3,794146.3,17664,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445613,2335458.00
08/11/2017 06:00,2,0.000,ALERT,209.90,295.46,59.965,1502445603,"274151322000052","219011344069620",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,1056064.7,1056064.7,17557,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445614,2335459.00
08/11/2017 06:00,2,0.000,ALERT,210.35,296.36,59.970,1502445603,"201051344000585","219011344069620",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,808110.7,808110.7,17661,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445616,2335460.00
08/11/2017 06:00,2,0.000,ALERT,210.35,296.36,59.970,1502445603,"201051344001230","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,798616.2,798616.2,17704,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445618,2335461.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.96,59.965,1502445603,"201051344000582","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,787606.4,787606.4,17652,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445620,2335462.00
08/11/2017 06:00,2,0.000,ALERT,209.90,296.06,59.970,1502445603,"201051344000955","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,807761.4,807761.4,17677,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445622,2335463.00
08/11/2017 06:00,2,0.000,ALERT,210.12,294.86,59.938,1502445603,"274151322000094","219011344069620",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,872812.2,872812.2,17951,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445623,2335464.00
08/11/2017 06:00,2,0.000,ALERT,210.80,297.26,59.970,1502445603,"201051344000579","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,818038.2,818038.2,17671,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445625,2335465.00
08/11/2017 06:00,2,0.000,ALERT,210.12,296.36,59.954,1502445603,"201051344000890","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,801850.2,801850.2,17674,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445627,2335466.00
08/11/2017 06:00,2,0.000,ALERT,210.35,296.06,59.965,1502445603,"201051344000438","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,804142.3,804142.3,17656,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445629,2335467.00
08/11/2017 06:00,2,0.000,ALERT,210.35,295.46,59.965,1502445603,"201051344000417","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,717232.7,717232.7,17703,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445630,2335468.00
08/11/2017 06:00,2,0.000,ALERT,210.12,295.16,59.959,1502445603,"274151322000083","219011344069620",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,1045399.1,1045399.1,17569,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445632,2335469.00
08/11/2017 06:00,2,0.000,ALERT,210.80,295.16,59.949,1502445603,"274151322000076","219011344069620",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,1116118.6,1116118.6,17562,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445634,2335470.00
08/11/2017 06:00,2,0.000,ALERT,210.80,297.26,59.975,1502445603,"201051344000868","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,798107.2,798107.2,17689,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445636,2335471.00
08/11/2017 06:00,2,0.000,ALERT,210.12,296.06,59.970,1502445603,"274151322000095","219011344069620",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,1105367.9,1105367.9,17580,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445638,2335472.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.36,59.933,1502445603,"201051344000988","219011344069620",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,689320.3,689320.3,17656,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445640,2335473.00
08/11/2017 06:00,2,0.000,ALERT,209.90,295.16,59.970,1502445603,"201051344001025","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,805070.7,805070.7,17661,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445641,2335474.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.66,59.975,1502445603,"201051344000458","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,809229.8,809229.8,17656,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445643,2335475.00
08/11/2017 06:00,2,0.000,ALERT,211.48,296.66,59.975,1502445603,"201051344000853","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,810599.2,810599.2,17682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445645,2335476.00
08/11/2017 06:00,2,0.000,ALERT,210.57,296.06,59.981,1502445603,"201051344000685","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,803971.5,803971.5,17697,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445647,2335477.00
08/11/2017 06:00,2,0.000,ALERT,210.35,295.46,59.986,1502445603,"201051344000917","219011344069620",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,800679.8,800679.8,17691,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445649,2335478.00
08/11/2017 06:00,2,0.000,ALERT,210.57,296.36,59.986,1502445603,"201051344001145","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,808694.2,808694.2,17678,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445650,2335479.00
08/11/2017 06:00,2,0.000,ALERT,210.35,295.16,59.981,1502445603,"201051344000651","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,797645.8,797645.8,17669,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445652,2335480.00
08/11/2017 06:00,2,0.000,ALERT,209.44,294.86,59.986,1502445603,"274151322000088","219011344069620",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1003129.1,1003129.1,17562,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445654,2335481.00
08/11/2017 06:00,2,0.000,ALERT,210.57,294.26,59.986,1502445603,"274151322000068","219011344069620",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,873663.5,873663.5,17964,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445656,2335482.00
08/11/2017 06:00,2,0.000,ALERT,209.67,295.76,59.986,1502445603,"201051344001135","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,793199.7,793199.7,17637,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445657,2335483.00
08/11/2017 06:00,2,0.000,ALERT,210.35,297.26,59.981,1502445603,"201051344000594","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,812643.1,812643.1,17662,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445659,2335484.00
08/11/2017 06:00,2,0.000,ALERT,210.35,295.76,59.991,1502445603,"201051344001203","219011344069620",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,803146.6,803146.6,17697,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445661,2335485.00
08/11/2017 06:00,2,0.000,ALERT,209.67,295.46,60.012,1502445603,"274151322000054","219011344069620",0.00,16.70,0,293.66,298.77,0.0,0.0,0.000,1019085.8,1019085.8,17546,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445663,2335486.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.36,59.991,1502445603,"201051344000867","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,796835.0,796835.0,17696,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445665,2335487.00
08/11/2017 06:00,2,0.000,ALERT,211.03,297.26,59.991,1502445603,"201051344001093","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,800659.7,800659.7,17698,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445667,2335488.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.66,59.991,1502445603,"201051344000900","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,818779.4,818779.4,17698,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445669,2335489.00
08/11/2017 06:00,2,0.000,ALERT,211.03,296.06,59.991,1502445603,"201051344000648","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,805361.1,805361.1,17671,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445671,2335490.00
08/11/2017 06:00,2,0.000,ALERT,211.03,297.26,59.986,1502445603,"201051344000569","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,820454.8,820454.8,17642,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445673,2335491.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.96,59.986,1502445603,"201051344000983","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,811278.5,811278.5,17674,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445674,2335492.00
08/11/2017 06:00,2,0.000,ALERT,210.80,296.06,59.986,1502445603,"201051344001158","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,795295.4,795295.4,17675,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502445676,2335493.00
08/11/2017 06:00,2,0.000,ALERT,211.25,296.96,59.986,1502445603,"201051344000576","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,809848.0,809848.0,17688,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445678,2335494.00
08/11/2017 06:00,2,0.000,ALERT,210.35,294.56,59.965,1502445603,"274151322000087","219011344069620",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,994234.3,994234.3,17796,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502445680,2335495.00
08/11/2017 06:15,2,0.000,ALERT,211.93,296.96,59.949,1502446503,"201051344000645","219011344069620",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,808758.7,808758.7,17663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446505,2335496.00
08/11/2017 06:15,2,0.000,ALERT,211.03,296.36,59.959,1502446503,"274151322000085","219011344069620",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,1013861.2,1013861.2,17562,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446507,2335497.00
08/11/2017 06:15,2,0.000,ALERT,212.16,296.96,59.970,1502446503,"201051344000633","219011344069620",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,795862.2,795862.2,17712,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446509,2335498.00
08/11/2017 06:15,2,0.000,ALERT,211.70,297.26,59.986,1502446503,"201051344000469","219011344069620",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,799769.2,799769.2,17678,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446511,2335499.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.87,59.991,1502446503,"201051344000646","219011344069620",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,794146.3,794146.3,17666,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446513,2335500.00
08/11/2017 06:15,2,0.000,ALERT,210.80,296.66,59.996,1502446503,"274151322000052","219011344069620",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,1056064.7,1056064.7,17559,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446514,2335501.00
08/11/2017 06:15,2,0.000,ALERT,211.93,298.17,59.954,1502446503,"201051344000585","219011344069620",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,808110.7,808110.7,17663,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446516,2335502.00
08/11/2017 06:15,2,0.000,ALERT,211.70,298.17,59.975,1502446503,"201051344001230","219011344069620",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,798616.2,798616.2,17706,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502446518,2335503.00
08/11/2017 06:15,2,0.000,ALERT,212.16,298.77,60.018,1502446503,"201051344000582","219011344069620",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,787606.4,787606.4,17654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446520,2335504.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.87,59.970,1502446503,"201051344000955","219011344069620",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,807761.4,807761.4,17679,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446521,2335505.00
08/11/2017 06:15,2,0.000,ALERT,211.03,295.46,59.970,1502446503,"274151322000094","219011344069620",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,872812.2,872812.2,17953,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446523,2335506.00
08/11/2017 06:15,2,0.000,ALERT,211.70,297.87,59.970,1502446503,"201051344000579","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,818038.2,818038.2,17673,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446525,2335507.00
08/11/2017 06:15,2,0.000,ALERT,211.70,298.77,60.007,1502446503,"201051344000890","219011344069620",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,801850.2,801850.2,17676,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446527,2335508.00
08/11/2017 06:15,2,0.000,ALERT,211.70,298.17,60.002,1502446503,"201051344000438","219011344069620",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,804142.3,804142.3,17658,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446529,2335509.00
08/11/2017 06:15,2,0.000,ALERT,211.93,297.57,59.975,1502446503,"201051344000417","219011344069620",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,717232.7,717232.7,17705,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446531,2335510.00
08/11/2017 06:15,2,0.000,ALERT,210.80,296.36,59.970,1502446503,"274151322000083","219011344069620",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,1045399.1,1045399.1,17571,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446533,2335511.00
08/11/2017 06:15,2,0.000,ALERT,211.48,296.06,59.975,1502446503,"274151322000076","219011344069620",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1116118.6,1116118.6,17564,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446534,2335512.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.57,59.975,1502446503,"201051344000868","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,798107.2,798107.2,17691,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446536,2335513.00
08/11/2017 06:15,2,0.000,ALERT,210.80,296.96,59.970,1502446503,"274151322000095","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,1105367.9,1105367.9,17582,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502446538,2335514.00
08/11/2017 06:15,2,0.000,ALERT,211.48,296.96,59.944,1502446503,"201051344000988","219011344069620",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,689320.3,689320.3,17658,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502446540,2335515.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.26,60.023,1502446503,"201051344001025","219011344069620",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,805070.7,805070.7,17663,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446542,2335516.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.26,59.981,1502446503,"201051344000458","219011344069620",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,809229.8,809229.8,17658,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446543,2335517.00
08/11/2017 06:15,2,0.000,ALERT,212.16,296.96,60.002,1502446503,"201051344000853","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,810599.2,810599.2,17684,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446545,2335518.00
08/11/2017 06:15,2,0.000,ALERT,212.16,298.17,59.959,1502446503,"201051344000685","219011344069620",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,803971.5,803971.5,17699,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446547,2335519.00
08/11/2017 06:15,2,0.000,ALERT,211.93,297.57,60.012,1502446503,"201051344000917","219011344069620",0.00,16.30,0,292.76,299.37,0.0,0.0,0.000,800679.8,800679.8,17693,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446549,2335520.00
08/11/2017 06:15,2,0.000,ALERT,212.16,298.47,59.991,1502446503,"201051344001145","219011344069620",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,808694.2,808694.2,17680,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446551,2335521.00
08/11/2017 06:15,2,0.000,ALERT,211.93,297.57,59.981,1502446503,"201051344000651","219011344069620",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,797645.8,797645.8,17671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446552,2335522.00
08/11/2017 06:15,2,0.000,ALERT,210.57,295.76,59.975,1502446503,"274151322000088","219011344069620",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,1003129.1,1003129.1,17564,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446554,2335523.00
08/11/2017 06:15,2,0.000,ALERT,211.25,295.16,59.975,1502446503,"274151322000068","219011344069620",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,873663.5,873663.5,17966,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446556,2335524.00
08/11/2017 06:15,2,0.000,ALERT,211.48,298.17,60.012,1502446503,"201051344001135","219011344069620",0.00,15.50,0,293.96,300.27,0.0,0.0,0.000,793199.7,793199.7,17639,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446558,2335525.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.87,59.996,1502446503,"201051344000594","219011344069620",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,812643.1,812643.1,17664,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446559,2335526.00
08/11/2017 06:15,2,0.000,ALERT,211.93,298.17,59.991,1502446503,"201051344001203","219011344069620",0.00,15.50,0,293.96,301.47,0.0,0.0,0.000,803146.6,803146.6,17699,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446561,2335527.00
08/11/2017 06:15,2,0.000,ALERT,210.80,296.66,59.991,1502446503,"274151322000054","219011344069620",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,1019085.8,1019085.8,17548,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446563,2335528.00
08/11/2017 06:15,2,0.000,ALERT,211.93,296.96,59.970,1502446503,"201051344000867","219011344069620",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,796835.0,796835.0,17698,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446565,2335529.00
08/11/2017 06:15,2,0.000,ALERT,211.93,298.17,59.991,1502446503,"201051344001093","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,800659.7,800659.7,17700,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502446567,2335530.00
08/11/2017 06:15,2,0.000,ALERT,211.48,296.96,59.996,1502446503,"201051344000900","219011344069620",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,818779.4,818779.4,17700,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446568,2335531.00
08/11/2017 06:15,2,0.000,ALERT,211.70,296.66,59.954,1502446503,"201051344000648","219011344069620",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,805361.1,805361.1,17673,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446570,2335532.00
08/11/2017 06:15,2,0.000,ALERT,211.48,297.57,59.991,1502446503,"201051344000569","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,820454.8,820454.8,17644,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446572,2335533.00
08/11/2017 06:15,2,0.000,ALERT,211.70,297.57,59.991,1502446503,"201051344000983","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,811278.5,811278.5,17676,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446574,2335534.00
08/11/2017 06:15,2,0.000,ALERT,211.48,296.66,60.039,1502446503,"201051344001158","219011344069620",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,795295.4,795295.4,17677,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446576,2335535.00
08/11/2017 06:15,2,0.000,ALERT,211.93,297.26,59.991,1502446503,"201051344000576","219011344069620",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,809848.0,809848.0,17690,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446577,2335536.00
08/11/2017 06:15,2,0.000,ALERT,211.03,296.06,60.028,1502446503,"274151322000087","219011344069620",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,994234.3,994234.3,17798,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502446579,2335537.00
08/11/2017 06:30,2,0.000,ALERT,211.93,297.26,59.970,1502447403,"201051344000645","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,808758.7,808758.7,17665,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447405,2335538.00
08/11/2017 06:30,2,0.000,ALERT,210.80,295.76,59.970,1502447403,"274151322000085","219011344069620",0.00,16.30,0,293.36,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17564,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447407,2335539.00
08/11/2017 06:30,2,0.000,ALERT,212.16,296.96,59.959,1502447403,"201051344000633","219011344069620",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,795862.2,795862.2,17714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447409,2335540.00
08/11/2017 06:30,2,0.000,ALERT,211.70,296.96,60.007,1502447403,"201051344000469","219011344069620",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,799769.2,799769.2,17680,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447410,2335541.00
08/11/2017 06:30,2,0.000,ALERT,211.48,297.87,59.965,1502447403,"201051344000646","219011344069620",0.00,15.30,0,295.16,302.07,0.0,0.0,0.000,794146.3,794146.3,17668,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447412,2335542.00
08/11/2017 06:30,2,0.000,ALERT,210.57,296.66,59.959,1502447403,"274151322000052","219011344069620",0.00,16.30,0,293.36,300.27,0.0,0.0,0.000,1056064.7,1056064.7,17561,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447414,2335543.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.87,59.981,1502447403,"201051344000585","219011344069620",0.00,15.80,0,295.76,302.07,0.0,0.0,0.000,808110.7,808110.7,17665,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447416,2335544.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.87,59.938,1502447403,"201051344001230","219011344069620",0.00,15.50,0,296.06,303.28,0.0,0.0,0.000,798616.2,798616.2,17708,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447417,2335545.00
08/11/2017 06:30,2,0.000,ALERT,212.16,298.47,59.965,1502447403,"201051344000582","219011344069620",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,787606.4,787606.4,17656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447419,2335546.00
08/11/2017 06:30,2,0.000,ALERT,211.03,297.57,60.012,1502447403,"201051344000955","219011344069620",0.00,15.50,0,295.76,302.68,0.0,0.0,0.000,807761.4,807761.4,17681,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447421,2335547.00
08/11/2017 06:30,2,0.000,ALERT,210.57,295.16,59.965,1502447403,"274151322000094","219011344069620",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,872812.2,872812.2,17955,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447423,2335548.00
08/11/2017 06:30,2,0.000,ALERT,211.25,297.57,59.975,1502447403,"201051344000579","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,818038.2,818038.2,17675,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447425,2335549.00
08/11/2017 06:30,2,0.000,ALERT,211.25,297.87,59.970,1502447403,"201051344000890","219011344069620",0.00,15.80,0,296.66,303.88,0.0,0.0,0.000,801850.2,801850.2,17678,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447426,2335550.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.87,59.970,1502447403,"201051344000438","219011344069620",0.00,15.30,0,296.06,302.98,0.0,0.0,0.000,804142.3,804142.3,17660,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447428,2335551.00
08/11/2017 06:30,2,0.000,ALERT,211.93,297.26,59.975,1502447403,"201051344000417","219011344069620",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,717232.7,717232.7,17707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447430,2335552.00
08/11/2017 06:30,2,0.000,ALERT,210.80,296.06,59.965,1502447403,"274151322000083","219011344069620",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,1045399.1,1045399.1,17573,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447432,2335553.00
08/11/2017 06:30,2,0.000,ALERT,211.25,296.06,60.002,1502447403,"274151322000076","219011344069620",0.00,16.00,0,293.36,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17566,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447434,2335554.00
08/11/2017 06:30,2,0.000,ALERT,211.48,297.87,59.991,1502447403,"201051344000868","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,798107.2,798107.2,17693,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447436,2335555.00
08/11/2017 06:30,2,0.000,ALERT,210.57,296.96,59.965,1502447403,"274151322000095","219011344069620",0.00,15.50,0,294.26,301.47,0.0,0.0,0.000,1105367.9,1105367.9,17584,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447437,2335556.00
08/11/2017 06:30,2,0.000,ALERT,211.25,296.96,59.970,1502447403,"201051344000988","219011344069620",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,689320.3,689320.3,17660,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447439,2335557.00
08/11/2017 06:30,2,0.000,ALERT,211.48,296.96,59.928,1502447403,"201051344001025","219011344069620",0.00,15.30,0,295.76,302.98,0.0,0.0,0.000,805070.7,805070.7,17665,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447441,2335558.00
08/11/2017 06:30,2,0.000,ALERT,211.25,297.26,59.970,1502447403,"201051344000458","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,809229.8,809229.8,17660,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447443,2335559.00
08/11/2017 06:30,2,0.000,ALERT,211.93,297.26,59.938,1502447403,"201051344000853","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,810599.2,810599.2,17686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447444,2335560.00
08/11/2017 06:30,2,0.000,ALERT,212.16,297.87,59.975,1502447403,"201051344000685","219011344069620",0.00,15.50,0,296.06,302.98,0.0,0.0,0.000,803971.5,803971.5,17701,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447446,2335561.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.26,59.981,1502447403,"201051344000917","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,800679.8,800679.8,17695,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447448,2335562.00
08/11/2017 06:30,2,0.000,ALERT,211.93,298.17,59.981,1502447403,"201051344001145","219011344069620",0.00,15.30,0,296.36,303.88,0.0,0.0,0.000,808694.2,808694.2,17682,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447450,2335563.00
08/11/2017 06:30,2,0.000,ALERT,211.70,296.96,59.959,1502447403,"201051344000651","219011344069620",0.00,15.00,0,295.46,302.07,0.0,0.0,0.000,797645.8,797645.8,17673,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447452,2335564.00
08/11/2017 06:30,2,0.000,ALERT,210.35,296.06,59.975,1502447403,"274151322000088","219011344069620",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,1003129.1,1003129.1,17566,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447454,2335565.00
08/11/2017 06:30,2,0.000,ALERT,211.25,295.16,59.970,1502447403,"274151322000068","219011344069620",0.00,16.30,0,292.76,299.37,0.0,0.0,0.000,873663.5,873663.5,17968,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447455,2335566.00
08/11/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1502447403,"201051344001135","219011344069620",0.00,15.50,0,296.06,302.98,0.0,0.0,0.000,793199.7,793199.7,17641,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447457,2335567.00
08/11/2017 06:30,2,0.000,ALERT,211.25,297.87,59.986,1502447403,"201051344000594","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,812643.1,812643.1,17666,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447459,2335568.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.57,59.954,1502447403,"201051344001203","219011344069620",0.00,15.50,0,296.06,304.18,0.0,0.0,0.000,803146.6,803146.6,17701,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447461,2335569.00
08/11/2017 06:30,2,0.000,ALERT,210.57,296.66,59.975,1502447403,"274151322000054","219011344069620",0.00,16.70,0,293.36,300.27,0.0,0.0,0.000,1019085.8,1019085.8,17550,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447462,2335570.00
08/11/2017 06:30,2,0.000,ALERT,211.70,296.96,59.954,1502447403,"201051344000867","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,796835.0,796835.0,17700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447464,2335571.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.87,59.959,1502447403,"201051344001093","219011344069620",0.00,16.00,0,296.06,302.37,0.0,0.0,0.000,800659.7,800659.7,17702,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447466,2335572.00
08/11/2017 06:30,2,0.000,ALERT,211.48,297.26,59.991,1502447403,"201051344000900","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,818779.4,818779.4,17702,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502447468,2335573.00
08/11/2017 06:30,2,0.000,ALERT,211.48,296.36,59.986,1502447403,"201051344000648","219011344069620",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,805361.1,805361.1,17675,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447470,2335574.00
08/11/2017 06:30,2,0.000,ALERT,211.48,297.57,59.981,1502447403,"201051344000569","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,820454.8,820454.8,17646,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447472,2335575.00
08/11/2017 06:30,2,0.000,ALERT,211.48,297.26,59.954,1502447403,"201051344000983","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,811278.5,811278.5,17678,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447473,2335576.00
08/11/2017 06:30,2,0.000,ALERT,211.25,296.66,59.954,1502447403,"201051344001158","219011344069620",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,795295.4,795295.4,17679,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447475,2335577.00
08/11/2017 06:30,2,0.000,ALERT,211.70,297.57,59.975,1502447403,"201051344000576","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,809848.0,809848.0,17692,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447477,2335578.00
08/11/2017 06:30,2,0.000,ALERT,210.80,296.36,59.938,1502447403,"274151322000087","219011344069620",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,994234.3,994234.3,17800,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502447479,2335579.00
08/11/2017 06:45,2,0.000,ALERT,212.16,297.57,60.002,1502448303,"201051344000645","219011344069620",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,808758.7,808758.7,17667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448305,2335580.00
08/11/2017 06:45,2,0.000,ALERT,211.48,297.26,60.002,1502448303,"274151322000085","219011344069620",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,1013861.2,1013861.2,17566,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448306,2335581.00
08/11/2017 06:45,2,0.000,ALERT,212.38,297.26,60.023,1502448303,"201051344000633","219011344069620",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,795862.2,795862.2,17716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448308,2335582.00
08/11/2017 06:45,2,0.000,ALERT,211.93,297.57,60.023,1502448303,"201051344000469","219011344069620",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,799769.2,799769.2,17682,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448310,2335583.00
08/11/2017 06:45,2,0.000,ALERT,211.70,297.57,60.002,1502448303,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,794146.3,794146.3,17670,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448312,2335584.00
08/11/2017 06:45,2,0.000,ALERT,211.25,297.87,59.991,1502448303,"274151322000052","219011344069620",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,1056064.7,1056064.7,17563,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448314,2335585.00
08/11/2017 06:45,2,0.000,ALERT,212.38,298.17,60.007,1502448303,"201051344000585","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,808110.7,808110.7,17667,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448316,2335586.00
08/11/2017 06:45,2,0.000,ALERT,211.93,298.17,59.996,1502448303,"201051344001230","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,798616.2,798616.2,17710,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448318,2335587.00
08/11/2017 06:45,2,0.000,ALERT,212.61,298.47,59.986,1502448303,"201051344000582","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,787606.4,787606.4,17658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448319,2335588.00
08/11/2017 06:45,2,0.000,ALERT,211.93,298.47,59.991,1502448303,"201051344000955","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,807761.4,807761.4,17683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448321,2335589.00
08/11/2017 06:45,2,0.000,ALERT,211.70,296.96,59.996,1502448303,"274151322000094","219011344069620",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,872812.2,872812.2,17957,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448323,2335590.00
08/11/2017 06:45,2,0.000,ALERT,211.93,297.87,60.002,1502448303,"201051344000579","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,818038.2,818038.2,17677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448325,2335591.00
08/11/2017 06:45,2,0.000,ALERT,212.16,298.77,60.002,1502448303,"201051344000890","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,801850.2,801850.2,17680,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448326,2335592.00
08/11/2017 06:45,2,0.000,ALERT,212.16,298.17,59.991,1502448303,"201051344000438","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,804142.3,804142.3,17662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448328,2335593.00
08/11/2017 06:45,2,0.000,ALERT,212.38,297.57,59.986,1502448303,"201051344000417","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,717232.7,717232.7,17709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448330,2335594.00
08/11/2017 06:45,2,0.000,ALERT,211.70,297.87,59.986,1502448303,"274151322000083","219011344069620",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,1045399.1,1045399.1,17575,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448332,2335595.00
08/11/2017 06:45,2,0.000,ALERT,212.16,297.26,59.996,1502448303,"274151322000076","219011344069620",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,1116118.6,1116118.6,17568,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448334,2335596.00
08/11/2017 06:45,2,0.000,ALERT,211.70,298.17,59.981,1502448303,"201051344000868","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,798107.2,798107.2,17695,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448336,2335597.00
