ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 06:45,2,0.000,ALERT,211.48,298.17,59.981,1502448303,"274151322000095","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1105367.9,1105367.9,17586,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448337,2335598.00
08/11/2017 06:45,2,0.000,ALERT,211.70,297.57,59.986,1502448303,"201051344000988","219011344069620",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,689320.3,689320.3,17662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448339,2335599.00
08/11/2017 06:45,2,0.000,ALERT,212.16,297.57,59.986,1502448303,"201051344001025","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,805070.7,805070.7,17667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448341,2335600.00
08/11/2017 06:45,2,0.000,ALERT,211.70,297.57,59.991,1502448303,"201051344000458","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,809229.8,809229.8,17662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448343,2335601.00
08/11/2017 06:45,2,0.000,ALERT,212.38,297.26,60.012,1502448303,"201051344000853","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,810599.2,810599.2,17688,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448344,2335602.00
08/11/2017 06:45,2,0.000,ALERT,212.61,298.17,59.991,1502448303,"201051344000685","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,803971.5,803971.5,17703,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448346,2335603.00
08/11/2017 06:45,2,0.000,ALERT,212.38,297.57,59.981,1502448303,"201051344000917","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,800679.8,800679.8,17697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448348,2335604.00
08/11/2017 06:45,2,0.000,ALERT,212.61,298.77,59.944,1502448303,"201051344001145","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,808694.2,808694.2,17684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448350,2335605.00
08/11/2017 06:45,2,0.000,ALERT,212.38,297.57,59.991,1502448303,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,797645.8,797645.8,17675,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448352,2335606.00
08/11/2017 06:45,2,0.000,ALERT,211.25,297.57,59.996,1502448303,"274151322000088","219011344069620",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,1003129.1,1003129.1,17568,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448354,2335607.00
08/11/2017 06:45,2,0.000,ALERT,212.38,296.66,59.991,1502448303,"274151322000068","219011344069620",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,873663.5,873663.5,17970,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448355,2335608.00
08/11/2017 06:45,2,0.000,ALERT,211.93,298.17,60.002,1502448303,"201051344001135","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,793199.7,793199.7,17643,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448357,2335609.00
08/11/2017 06:45,2,0.000,ALERT,211.70,298.47,60.002,1502448303,"201051344000594","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,812643.1,812643.1,17668,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448359,2335610.00
08/11/2017 06:45,2,0.000,ALERT,212.38,297.87,60.002,1502448303,"201051344001203","219011344069620",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,803146.6,803146.6,17703,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448361,2335611.00
08/11/2017 06:45,2,0.000,ALERT,211.48,298.17,59.991,1502448303,"274151322000054","219011344069620",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,1019085.8,1019085.8,17552,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448363,2335612.00
08/11/2017 06:45,2,0.000,ALERT,212.16,297.26,59.970,1502448303,"201051344000867","219011344069620",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,796835.0,796835.0,17702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448364,2335613.00
08/11/2017 06:45,2,0.000,ALERT,212.38,298.17,59.986,1502448303,"201051344001093","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,800659.7,800659.7,17704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502448366,2335614.00
08/11/2017 06:45,2,0.000,ALERT,211.93,297.87,60.007,1502448303,"201051344000900","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,818779.4,818779.4,17704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448368,2335615.00
08/11/2017 06:45,2,0.000,ALERT,212.16,297.26,60.007,1502448303,"201051344000648","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,805361.1,805361.1,17677,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448370,2335616.00
08/11/2017 06:45,2,0.000,ALERT,211.93,298.17,60.007,1502448303,"201051344000569","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,820454.8,820454.8,17648,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448372,2335617.00
08/11/2017 06:45,2,0.000,ALERT,211.93,297.87,59.959,1502448303,"201051344000983","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,811278.5,811278.5,17680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448374,2335618.00
08/11/2017 06:45,2,0.000,ALERT,211.93,297.26,59.996,1502448303,"201051344001158","219011344069620",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,795295.4,795295.4,17681,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448375,2335619.00
08/11/2017 06:45,2,0.000,ALERT,212.38,298.17,60.028,1502448303,"201051344000576","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,809848.0,809848.0,17694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448377,2335620.00
08/11/2017 06:45,2,0.000,ALERT,211.70,296.36,59.996,1502448303,"274151322000087","219011344069620",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,994234.3,994234.3,17802,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502448379,2335621.00
08/11/2017 07:00,2,0.000,ALERT,212.16,297.26,59.996,1502449203,"201051344000645","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,808758.7,808758.7,17669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449205,2335622.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.87,60.002,1502449203,"274151322000085","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1013861.2,1013861.2,17568,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449207,2335623.00
08/11/2017 07:00,2,0.000,ALERT,212.38,296.96,60.002,1502449203,"201051344000633","219011344069620",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,795862.2,795862.2,17718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449209,2335624.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.26,60.002,1502449203,"201051344000469","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,799769.2,799769.2,17684,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449211,2335625.00
08/11/2017 07:00,2,0.000,ALERT,211.48,297.57,59.991,1502449203,"201051344000646","219011344069620",0.00,15.30,0,295.16,304.18,0.0,0.0,0.000,794146.3,794146.3,17672,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449212,2335626.00
08/11/2017 07:00,2,0.000,ALERT,211.70,297.57,60.018,1502449203,"274151322000052","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,1056064.7,1056064.7,17565,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449214,2335627.00
08/11/2017 07:00,2,0.000,ALERT,212.38,298.77,60.002,1502449203,"201051344000585","219011344069620",0.00,15.80,0,295.46,304.18,0.0,0.0,0.000,808110.7,808110.7,17669,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449216,2335628.00
08/11/2017 07:00,2,0.000,ALERT,212.16,298.77,60.028,1502449203,"201051344001230","219011344069620",0.00,15.50,0,295.76,304.78,0.0,0.0,0.000,798616.2,798616.2,17712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449218,2335629.00
08/11/2017 07:00,2,0.000,ALERT,212.38,298.77,60.002,1502449203,"201051344000582","219011344069620",0.00,15.30,0,296.66,304.78,0.0,0.0,0.000,787606.4,787606.4,17660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449220,2335630.00
08/11/2017 07:00,2,0.000,ALERT,211.70,298.17,60.007,1502449203,"201051344000955","219011344069620",0.00,15.50,0,296.36,304.18,0.0,0.0,0.000,807761.4,807761.4,17685,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449221,2335631.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.26,60.002,1502449203,"274151322000094","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,872812.2,872812.2,17959,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449223,2335632.00
08/11/2017 07:00,2,0.000,ALERT,211.70,298.17,59.996,1502449203,"201051344000579","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,818038.2,818038.2,17679,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449225,2335633.00
08/11/2017 07:00,2,0.000,ALERT,211.70,298.47,60.007,1502449203,"201051344000890","219011344069620",0.00,15.80,0,296.66,304.78,0.0,0.0,0.000,801850.2,801850.2,17682,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449227,2335634.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.87,59.991,1502449203,"201051344000438","219011344069620",0.00,15.30,0,296.36,303.88,0.0,0.0,0.000,804142.3,804142.3,17664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449229,2335635.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.57,59.970,1502449203,"201051344000417","219011344069620",0.00,15.50,0,295.46,303.58,0.0,0.0,0.000,717232.7,717232.7,17711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449230,2335636.00
08/11/2017 07:00,2,0.000,ALERT,211.93,298.17,59.981,1502449203,"274151322000083","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,1045399.1,1045399.1,17577,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449232,2335637.00
08/11/2017 07:00,2,0.000,ALERT,212.38,298.47,59.954,1502449203,"274151322000076","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,1116118.6,1116118.6,17570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449234,2335638.00
08/11/2017 07:00,2,0.000,ALERT,211.70,298.17,59.991,1502449203,"201051344000868","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,798107.2,798107.2,17697,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449236,2335639.00
08/11/2017 07:00,2,0.000,ALERT,211.48,298.17,59.986,1502449203,"274151322000095","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,1105367.9,1105367.9,17588,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449238,2335640.00
08/11/2017 07:00,2,0.000,ALERT,211.70,297.26,59.991,1502449203,"201051344000988","219011344069620",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,689320.3,689320.3,17664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449240,2335641.00
08/11/2017 07:00,2,0.000,ALERT,211.70,297.26,59.991,1502449203,"201051344001025","219011344069620",0.00,15.30,0,295.76,303.88,0.0,0.0,0.000,805070.7,805070.7,17669,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449241,2335642.00
08/11/2017 07:00,2,0.000,ALERT,211.70,297.57,59.944,1502449203,"201051344000458","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,809229.8,809229.8,17664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449243,2335643.00
08/11/2017 07:00,2,0.000,ALERT,212.38,297.57,59.991,1502449203,"201051344000853","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,810599.2,810599.2,17690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449245,2335644.00
08/11/2017 07:00,2,0.000,ALERT,212.16,298.17,59.981,1502449203,"201051344000685","219011344069620",0.00,15.50,0,296.06,304.48,0.0,0.0,0.000,803971.5,803971.5,17705,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449247,2335645.00
08/11/2017 07:00,2,0.000,ALERT,212.16,297.57,59.981,1502449203,"201051344000917","219011344069620",0.00,16.30,0,294.86,303.58,0.0,0.0,0.000,800679.8,800679.8,17699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449248,2335646.00
08/11/2017 07:00,2,0.000,ALERT,212.38,298.47,59.981,1502449203,"201051344001145","219011344069620",0.00,15.30,0,296.66,304.78,0.0,0.0,0.000,808694.2,808694.2,17686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449250,2335647.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.26,59.965,1502449203,"201051344000651","219011344069620",0.00,15.00,0,295.76,303.28,0.0,0.0,0.000,797645.8,797645.8,17677,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449252,2335648.00
08/11/2017 07:00,2,0.000,ALERT,211.48,297.87,59.975,1502449203,"274151322000088","219011344069620",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,1003129.1,1003129.1,17570,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449254,2335649.00
08/11/2017 07:00,2,0.000,ALERT,212.38,296.66,59.949,1502449203,"274151322000068","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,873663.5,873663.5,17972,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449256,2335650.00
08/11/2017 07:00,2,0.000,ALERT,211.70,298.17,60.002,1502449203,"201051344001135","219011344069620",0.00,15.50,0,296.36,303.88,0.0,0.0,0.000,793199.7,793199.7,17645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449258,2335651.00
08/11/2017 07:00,2,0.000,ALERT,211.48,298.17,59.970,1502449203,"201051344000594","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,812643.1,812643.1,17670,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449259,2335652.00
08/11/2017 07:00,2,0.000,ALERT,212.16,298.17,60.002,1502449203,"201051344001203","219011344069620",0.00,15.50,0,296.06,305.08,0.0,0.0,0.000,803146.6,803146.6,17705,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449261,2335653.00
08/11/2017 07:00,2,0.000,ALERT,211.48,297.87,59.949,1502449203,"274151322000054","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,1019085.8,1019085.8,17554,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449263,2335654.00
08/11/2017 07:00,2,0.000,ALERT,212.16,297.57,60.002,1502449203,"201051344000867","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,796835.0,796835.0,17704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449265,2335655.00
08/11/2017 07:00,2,0.000,ALERT,212.16,298.47,59.970,1502449203,"201051344001093","219011344069620",0.00,16.00,0,296.06,304.18,0.0,0.0,0.000,800659.7,800659.7,17706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449266,2335656.00
08/11/2017 07:00,2,0.000,ALERT,211.70,297.57,60.002,1502449203,"201051344000900","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,818779.4,818779.4,17706,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449268,2335657.00
08/11/2017 07:00,2,0.000,ALERT,211.93,296.96,59.965,1502449203,"201051344000648","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,805361.1,805361.1,17679,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449270,2335658.00
08/11/2017 07:00,2,0.000,ALERT,211.93,298.17,60.002,1502449203,"201051344000569","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,820454.8,820454.8,17650,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449272,2335659.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.87,59.954,1502449203,"201051344000983","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,811278.5,811278.5,17682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449274,2335660.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.26,59.922,1502449203,"201051344001158","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,795295.4,795295.4,17683,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449276,2335661.00
08/11/2017 07:00,2,0.000,ALERT,212.38,298.17,60.018,1502449203,"201051344000576","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,809848.0,809848.0,17696,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502449277,2335662.00
08/11/2017 07:00,2,0.000,ALERT,211.93,297.87,59.959,1502449203,"274151322000087","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,994234.3,994234.3,17804,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502449279,2335663.00
08/11/2017 07:15,2,0.000,ALERT,212.16,297.26,59.965,1502450103,"201051344000645","219011344069620",0.00,16.00,0,284.04,299.07,0.0,0.0,0.000,808758.7,808758.7,17671,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450105,2335664.00
08/11/2017 07:15,2,0.020,ALERT,211.70,297.26,59.954,1502450103,"274151322000085","219011344069620",26.58,16.30,0,284.04,300.57,0.0,0.0,0.000,1013861.2,1013861.2,17570,0,0,0,L,1151911521,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450107,2335665.00
08/11/2017 07:15,2,0.000,ALERT,212.38,297.26,59.949,1502450103,"201051344000633","219011344069620",0.00,15.50,0,282.54,298.47,0.0,0.0,0.000,795862.2,795862.2,17720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450109,2335666.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.26,59.965,1502450103,"201051344000469","219011344069620",0.00,15.30,0,283.14,298.77,0.0,0.0,0.000,799769.2,799769.2,17686,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450111,2335667.00
08/11/2017 07:15,2,0.000,ALERT,211.48,297.87,59.965,1502450103,"201051344000646","219011344069620",0.00,15.30,0,283.74,300.57,0.0,0.0,0.000,794146.3,794146.3,17674,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450113,2335668.00
08/11/2017 07:15,2,0.043,ALERT,211.48,296.96,59.996,1502450103,"274151322000052","219011344069620",26.62,16.00,0,283.74,301.17,0.0,0.0,0.000,1056064.7,1056064.7,17567,0,0,0,L,1151911521,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450114,2335669.00
08/11/2017 07:15,2,0.000,ALERT,211.93,298.17,59.970,1502450103,"201051344000585","219011344069620",0.00,15.80,0,284.04,300.57,0.0,0.0,0.000,808110.7,808110.7,17671,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450116,2335670.00
08/11/2017 07:15,2,0.000,ALERT,211.70,298.47,59.970,1502450103,"201051344001230","219011344069620",0.00,15.50,0,284.64,301.47,0.0,0.0,0.000,798616.2,798616.2,17714,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450118,2335671.00
08/11/2017 07:15,2,0.000,ALERT,212.16,299.07,59.970,1502450103,"201051344000582","219011344069620",0.00,15.30,0,285.24,301.47,0.0,0.0,0.000,787606.4,787606.4,17662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450120,2335672.00
08/11/2017 07:15,2,0.000,ACTIVE_NO_POWER,211.48,298.17,59.954,1502450103,"201051344000955","219011344069620",0.00,15.50,0,284.34,300.87,0.0,0.0,0.000,807761.4,807761.4,17687,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502450122,2335673.00
08/11/2017 07:15,2,0.000,ALERT,211.48,296.36,59.996,1502450103,"274151322000094","219011344069620",0.00,15.50,0,283.44,299.67,0.0,0.0,0.000,872812.2,872812.2,17961,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450124,2335674.00
08/11/2017 07:15,2,0.000,ALERT,211.70,298.17,59.986,1502450103,"201051344000579","219011344069620",0.00,15.80,0,284.64,299.97,0.0,0.0,0.000,818038.2,818038.2,17681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450125,2335675.00
08/11/2017 07:15,2,0.000,ALERT,211.48,298.47,59.970,1502450103,"201051344000890","219011344069620",0.00,15.80,0,285.24,302.37,0.0,0.0,0.000,801850.2,801850.2,17684,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450127,2335676.00
08/11/2017 07:15,2,0.000,ALERT,211.93,297.87,59.970,1502450103,"201051344000438","219011344069620",0.00,15.30,0,284.64,301.47,0.0,0.0,0.000,804142.3,804142.3,17666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450129,2335677.00
08/11/2017 07:15,2,0.000,ALERT,211.93,297.57,59.981,1502450103,"201051344000417","219011344069620",0.00,15.50,0,283.74,300.57,0.0,0.0,0.000,717232.7,717232.7,17713,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450131,2335678.00
08/11/2017 07:15,2,0.020,ALERT,211.48,297.57,59.959,1502450103,"274151322000083","219011344069620",26.54,16.00,0,284.34,301.47,0.0,0.0,0.000,1045399.1,1045399.1,17579,0,0,0,L,1151911521,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450133,2335679.00
08/11/2017 07:15,2,0.020,ALERT,211.93,297.26,59.965,1502450103,"274151322000076","219011344069620",27.41,16.00,0,284.04,300.57,0.0,0.0,0.000,1116118.6,1116118.6,17572,0,0,0,L,1151911521,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450135,2335680.00
08/11/2017 07:15,2,0.000,ALERT,211.70,298.17,59.965,1502450103,"201051344000868","219011344069620",0.00,15.50,0,284.64,299.97,0.0,0.0,0.000,798107.2,798107.2,17699,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450136,2335681.00
08/11/2017 07:15,2,0.012,ALERT,211.48,297.87,59.965,1502450103,"274151322000095","219011344069620",26.72,15.50,0,284.94,301.77,0.0,0.0,0.000,1105367.9,1105367.9,17590,0,0,0,L,1151911521,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450138,2335682.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.57,59.965,1502450103,"201051344000988","219011344069620",0.00,15.80,0,281.94,299.07,0.0,0.0,0.000,689320.3,689320.3,17666,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450140,2335683.00
08/11/2017 07:15,2,0.000,ALERT,211.48,297.26,59.991,1502450103,"201051344001025","219011344069620",0.00,15.00,0,284.04,301.47,0.0,0.0,0.000,805070.7,805070.7,17671,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450142,2335684.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.87,59.965,1502450103,"201051344000458","219011344069620",0.00,16.30,0,284.04,299.97,0.0,0.0,0.000,809229.8,809229.8,17666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450143,2335685.00
08/11/2017 07:15,2,0.000,ALERT,212.38,297.87,59.922,1502450103,"201051344000853","219011344069620",0.00,15.50,0,284.04,299.67,0.0,0.0,0.000,810599.2,810599.2,17692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450145,2335686.00
08/11/2017 07:15,2,0.000,ALERT,212.16,298.17,59.981,1502450103,"201051344000685","219011344069620",0.00,15.50,0,284.34,301.17,0.0,0.0,0.000,803971.5,803971.5,17707,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450147,2335687.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.57,59.970,1502450103,"201051344000917","219011344069620",0.00,16.00,0,283.14,299.97,0.0,0.0,0.000,800679.8,800679.8,17701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450149,2335688.00
08/11/2017 07:15,2,0.000,ALERT,212.16,298.47,59.975,1502450103,"201051344001145","219011344069620",0.00,15.30,0,284.94,302.07,0.0,0.0,0.000,808694.2,808694.2,17688,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450151,2335689.00
08/11/2017 07:15,2,0.000,ALERT,211.93,297.57,60.012,1502450103,"201051344000651","219011344069620",0.00,15.00,0,284.04,300.87,0.0,0.0,0.000,797645.8,797645.8,17679,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450153,2335690.00
08/11/2017 07:15,2,0.006,ALERT,211.03,296.96,59.944,1502450103,"274151322000088","219011344069620",25.52,16.30,0,283.74,300.57,0.0,0.0,0.000,1003129.1,1003129.1,17572,0,0,0,L,1151911521,0,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450154,2335691.00
08/11/2017 07:15,2,0.000,ALERT,211.93,295.76,59.981,1502450103,"274151322000068","219011344069620",0.00,16.30,0,283.44,299.67,0.0,0.0,0.000,873663.5,873663.5,17974,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450156,2335692.00
08/11/2017 07:15,2,0.000,ALERT,211.48,297.87,59.981,1502450103,"201051344001135","219011344069620",0.00,15.50,0,284.64,301.47,0.0,0.0,0.000,793199.7,793199.7,17647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450158,2335693.00
08/11/2017 07:15,2,0.000,ALERT,211.70,298.47,59.986,1502450103,"201051344000594","219011344069620",0.00,15.80,0,284.04,299.67,0.0,0.0,0.000,812643.1,812643.1,17672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450160,2335694.00
08/11/2017 07:15,2,0.000,ALERT,211.93,297.87,59.970,1502450103,"201051344001203","219011344069620",0.00,15.50,0,284.64,302.68,0.0,0.0,0.000,803146.6,803146.6,17707,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450162,2335695.00
08/11/2017 07:15,2,0.016,ALERT,211.25,297.57,59.986,1502450103,"274151322000054","219011344069620",26.94,16.30,0,284.04,301.47,0.0,0.0,0.000,1019085.8,1019085.8,17556,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450163,2335696.00
08/11/2017 07:15,2,0.000,ALERT,211.93,297.26,60.012,1502450103,"201051344000867","219011344069620",0.00,16.00,0,283.74,299.67,0.0,0.0,0.000,796835.0,796835.0,17706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450165,2335697.00
08/11/2017 07:15,2,0.000,ALERT,211.70,298.17,59.965,1502450103,"201051344001093","219011344069620",0.00,16.00,0,284.34,300.57,0.0,0.0,0.000,800659.7,800659.7,17708,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450167,2335698.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.26,60.012,1502450103,"201051344000900","219011344069620",0.00,15.50,0,284.04,299.07,0.0,0.0,0.000,818779.4,818779.4,17708,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450169,2335699.00
08/11/2017 07:15,2,0.000,ALERT,211.93,296.66,59.981,1502450103,"201051344000648","219011344069620",0.00,15.30,0,283.74,299.37,0.0,0.0,0.000,805361.1,805361.1,17681,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450171,2335700.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.87,59.981,1502450103,"201051344000569","219011344069620",0.00,15.50,0,284.64,299.97,0.0,0.0,0.000,820454.8,820454.8,17652,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450173,2335701.00
08/11/2017 07:15,2,0.000,ALERT,211.70,297.57,59.981,1502450103,"201051344000983","219011344069620",0.00,15.80,0,284.34,299.67,0.0,0.0,0.000,811278.5,811278.5,17684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502450174,2335702.00
08/11/2017 07:15,2,0.000,ALERT,211.70,296.96,59.981,1502450103,"201051344001158","219011344069620",0.00,15.30,0,283.44,298.77,0.0,0.0,0.000,795295.4,795295.4,17685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450176,2335703.00
08/11/2017 07:15,2,0.000,ALERT,212.16,297.57,60.028,1502450103,"201051344000576","219011344069620",0.00,15.30,0,284.34,299.37,0.0,0.0,0.000,809848.0,809848.0,17698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502450178,2335704.00
08/11/2017 07:15,2,0.031,ALERT,211.48,296.06,59.986,1502450103,"274151322000087","219011344069620",26.08,16.70,0,283.44,300.27,0.0,0.0,0.000,994234.3,994234.3,17806,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502450180,2335705.00
08/11/2017 07:30,2,0.111,ALERT,211.70,296.66,59.933,1502451004,"201051344000645","219011344069620",20.22,16.00,0,295.16,305.08,2.3,0.3,0.000,808758.7,808758.7,17673,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1502451006,2335706.00
08/11/2017 07:30,2,0.053,ALERT,211.25,296.06,59.954,1502451004,"274151322000085","219011344069620",18.67,16.30,0,294.56,299.67,1.0,0.0,0.000,1013861.2,1013861.2,17572,0,0,0,L,1151911521,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451008,2335707.00
08/11/2017 07:30,2,0.127,ALERT,211.48,296.06,59.965,1502451004,"201051344000633","219011344069620",19.14,15.50,0,293.36,305.38,2.5,0.5,0.000,795862.2,795862.2,17722,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1502451010,2335708.00
08/11/2017 07:30,2,0.148,ALERT,211.03,296.06,59.917,1502451004,"201051344000469","219011344069620",19.70,15.30,0,294.26,304.18,3.0,1.0,0.000,799769.3,799769.3,17688,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1502451012,2335709.00
08/11/2017 07:30,2,0.125,ALERT,211.25,297.57,59.981,1502451004,"201051344000646","219011344069620",18.98,15.50,0,295.46,299.37,2.4,0.4,0.000,794146.3,794146.3,17676,0,0,0,L,1122011218,0,121.10,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1502451013,2335710.00
08/11/2017 07:30,2,0.076,ALERT,210.57,295.76,59.954,1502451004,"274151322000052","219011344069620",17.47,16.00,0,293.96,299.67,1.4,0.0,0.000,1056064.7,1056064.7,17569,0,0,0,L,1151911521,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451015,2335711.00
08/11/2017 07:30,2,0.143,ALERT,211.70,297.87,59.944,1502451004,"201051344000585","219011344069620",19.12,15.80,0,295.46,299.67,2.8,0.8,0.000,808110.8,808110.8,17673,0,0,0,L,1122011218,0,120.65,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1502451017,2335712.00
08/11/2017 07:30,2,0.137,ALERT,211.48,297.87,59.970,1502451004,"201051344001230","219011344069620",17.20,15.50,0,296.06,299.97,2.4,0.4,0.000,798616.2,798616.2,17716,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1502451019,2335713.00
08/11/2017 07:30,2,0.127,ALERT,211.70,298.47,59.965,1502451004,"201051344000582","219011344069620",19.62,15.30,0,296.66,300.27,2.5,0.5,0.000,787606.4,787606.4,17664,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1502451021,2335714.00
08/11/2017 07:30,2,0.146,ALERT,211.03,297.57,59.970,1502451004,"201051344000955","219011344069620",18.67,15.50,0,295.46,299.37,2.8,0.8,0.000,807761.5,807761.5,17688,0,0,0,L,1122011218,0,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1502451022,2335715.00
08/11/2017 07:30,2,0.000,ALERT,211.03,295.76,59.965,1502451004,"274151322000094","219011344069620",38.31,15.80,0,294.26,367.90,0.0,0.0,0.000,872812.2,872812.2,17963,0,0,0,L,1151911521,0,120.88,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451024,2335716.00
08/11/2017 07:30,2,0.158,ALERT,211.03,296.96,59.933,1502451004,"201051344000579","219011344069620",19.08,15.80,0,295.76,305.08,3.1,1.0,0.000,818038.3,818038.3,17683,0,0,0,L,1122011218,0,120.42,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1502451026,2335717.00
08/11/2017 07:30,2,0.145,ALERT,211.25,298.17,59.959,1502451004,"201051344000890","219011344069620",19.70,15.80,0,296.06,300.57,2.9,0.9,0.000,801850.3,801850.3,17686,0,0,0,L,1122011218,0,121.10,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1502451028,2335718.00
08/11/2017 07:30,2,0.139,ALERT,211.70,297.57,59.949,1502451004,"201051344000438","219011344069620",18.91,15.30,0,295.76,299.97,2.7,0.7,0.000,804142.3,804142.3,17668,0,0,0,L,1122011218,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1502451030,2335719.00
08/11/2017 07:30,2,0.156,ALERT,211.48,296.96,59.959,1502451004,"201051344000417","219011344069620",15.72,15.50,0,295.16,299.07,2.5,0.5,0.000,717232.7,717232.7,17715,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1502451031,2335720.00
08/11/2017 07:30,2,0.053,ALERT,210.80,296.36,59.933,1502451004,"274151322000083","219011344069620",17.47,16.00,0,294.86,299.67,0.9,0.0,0.000,1045399.1,1045399.1,17581,0,0,0,L,1151911521,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451033,2335721.00
08/11/2017 07:30,2,0.053,ALERT,211.25,296.06,59.996,1502451004,"274151322000076","219011344069620",18.94,16.00,0,294.56,299.97,1.0,0.0,0.000,1116118.6,1116118.6,17574,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451035,2335722.00
08/11/2017 07:30,2,0.133,ALERT,211.25,297.26,60.012,1502451004,"201051344000868","219011344069620",18.71,15.80,0,296.06,305.98,2.5,0.5,0.000,798107.3,798107.3,17701,0,0,0,L,1122011218,0,120.42,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1502451037,2335723.00
08/11/2017 07:30,2,0.045,ALERT,211.03,297.57,59.965,1502451004,"274151322000095","219011344069620",18.43,15.50,0,295.76,300.57,0.8,0.0,0.000,1105367.9,1105367.9,17592,0,0,0,L,1151911521,0,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451039,2335724.00
08/11/2017 07:30,2,0.094,ALERT,211.03,296.66,59.965,1502451004,"201051344000988","219011344069620",16.32,15.80,0,292.76,304.78,1.6,0.0,0.000,689320.3,689320.3,17668,0,0,0,L,1122011218,0,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1502451041,2335725.00
08/11/2017 07:30,2,0.119,ALERT,211.25,296.66,59.970,1502451004,"201051344001025","219011344069620",19.72,15.30,0,294.86,300.27,2.4,0.4,0.000,805070.8,805070.8,17673,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502451042,2335726.00
08/11/2017 07:30,2,0.123,ALERT,211.03,296.66,59.970,1502451004,"201051344000458","219011344069620",19.00,16.30,0,295.46,304.78,2.4,0.4,0.000,809229.8,809229.8,17668,0,0,0,L,1122011218,0,120.88,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502451044,2335727.00
08/11/2017 07:30,2,0.115,ALERT,211.93,296.66,59.965,1502451004,"201051344000853","219011344069620",17.55,15.50,0,295.16,304.48,2.1,0.1,0.000,810599.2,810599.2,17694,0,0,0,L,1122011218,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1502451046,2335728.00
08/11/2017 07:30,2,0.102,ALERT,211.70,297.57,59.938,1502451004,"201051344000685","219011344069620",18.45,15.50,0,295.76,299.37,1.9,0.0,0.000,803971.5,803971.5,17709,0,0,0,L,1122011218,0,121.55,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1502451048,2335729.00
08/11/2017 07:30,2,0.123,ALERT,211.48,297.26,59.981,1502451004,"201051344000917","219011344069620",17.95,16.30,0,294.26,299.07,2.2,0.2,0.000,800679.8,800679.8,17703,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1502451050,2335730.00
08/11/2017 07:30,2,0.119,ALERT,211.70,297.87,59.991,1502451004,"201051344001145","219011344069620",18.61,15.30,0,296.06,300.27,2.3,0.3,0.000,808694.2,808694.2,17690,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1502451051,2335731.00
08/11/2017 07:30,2,0.131,ALERT,211.70,296.96,59.975,1502451004,"201051344000651","219011344069620",18.83,15.00,0,295.16,299.37,2.5,0.5,0.000,797645.9,797645.9,17681,0,0,0,L,1122011218,0,121.33,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1502451053,2335732.00
08/11/2017 07:30,2,0.039,ALERT,210.57,296.66,59.933,1502451004,"274151322000088","219011344069620",16.64,16.30,0,294.56,299.07,0.7,0.0,0.000,1003129.1,1003129.1,17574,0,0,0,L,1151911521,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451055,2335733.00
08/11/2017 07:30,2,0.008,ALERT,211.93,295.76,59.991,1502451004,"274151322000068","219011344069620",38.61,16.30,0,293.96,369.10,0.0,0.0,0.000,873663.5,873663.5,17976,0,0,0,L,1151911521,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451057,2335734.00
08/11/2017 07:30,2,0.139,ALERT,211.25,297.57,59.975,1502451004,"201051344001135","219011344069620",19.18,15.50,0,295.76,299.97,2.7,0.7,0.000,793199.8,793199.8,17649,0,0,0,L,1122011218,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1502451058,2335735.00
08/11/2017 07:30,2,0.129,ALERT,211.03,297.26,59.991,1502451004,"201051344000594","219011344069620",19.50,15.80,0,295.16,306.28,2.6,0.6,0.000,812643.2,812643.2,17674,0,0,0,L,1122011218,0,120.65,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1502451060,2335736.00
08/11/2017 07:30,2,0.133,ALERT,211.70,297.57,59.986,1502451004,"201051344001203","219011344069620",18.35,15.50,0,295.46,301.17,2.5,0.5,0.000,803146.6,803146.6,17709,0,0,0,L,1122011218,0,121.55,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502451062,2335737.00
08/11/2017 07:30,2,0.049,ALERT,210.80,296.96,60.007,1502451004,"274151322000054","219011344069620",17.51,16.30,0,294.56,299.67,0.8,0.0,0.000,1019085.8,1019085.8,17558,0,0,0,L,1151911521,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451064,2335738.00
08/11/2017 07:30,2,0.127,ALERT,211.48,296.36,59.986,1502451004,"201051344000867","219011344069620",18.79,16.30,0,294.86,305.08,2.4,0.4,0.000,796835.1,796835.1,17708,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1502451066,2335739.00
08/11/2017 07:30,2,0.162,ALERT,211.25,297.26,59.996,1502451004,"201051344001093","219011344069620",18.13,16.00,0,295.46,299.07,3.0,1.0,0.000,800659.9,800659.9,17710,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1502451067,2335740.00
08/11/2017 07:30,2,0.086,ALERT,211.03,296.66,59.959,1502451004,"201051344000900","219011344069620",17.95,15.50,0,295.16,305.08,1.6,0.0,0.000,818779.4,818779.4,17710,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1502451069,2335741.00
