ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 07:30,2,0.131,ALERT,211.25,295.76,59.991,1502451004,"201051344000648","219011344069620",18.89,15.30,0,294.86,304.48,2.5,0.5,0.000,805361.2,805361.2,17683,0,0,0,L,1122011218,0,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1502451071,2335742.00
08/11/2017 07:30,2,0.129,ALERT,211.03,296.96,60.002,1502451004,"201051344000569","219011344069620",18.91,15.50,0,296.06,305.38,2.5,0.5,0.000,820454.8,820454.8,17654,0,0,0,L,1122011218,0,120.20,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1502451073,2335743.00
08/11/2017 07:30,2,0.135,ALERT,211.03,296.66,59.996,1502451004,"201051344000983","219011344069620",18.61,15.80,0,295.46,304.78,2.5,0.5,0.000,811278.5,811278.5,17686,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1502451075,2335744.00
08/11/2017 07:30,2,0.119,ALERT,211.25,296.36,59.965,1502451004,"201051344001158","219011344069620",18.71,15.50,0,294.56,304.48,2.3,0.3,0.000,795295.4,795295.4,17687,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1502451077,2335745.00
08/11/2017 07:30,2,0.123,ALERT,211.70,296.96,60.002,1502451004,"201051344000576","219011344069620",17.93,15.50,0,294.86,305.38,2.2,0.2,0.000,809848.0,809848.0,17700,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1502451078,2335746.00
08/11/2017 07:30,2,0.064,ALERT,211.03,295.76,59.996,1502451004,"274151322000087","219011344069620",16.64,16.70,0,293.66,298.77,1.1,0.0,0.000,994234.3,994234.3,17808,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502451080,2335747.00
08/11/2017 07:45,2,0.180,ACTIVE,211.70,334.84,59.970,1502451903,"201051344000645","219011344069620",26.36,16.70,0,294.56,354.37,4.8,2.7,0.000,808759.0,808759.0,17675,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451904,2335748.00
08/11/2017 07:45,2,0.096,ACTIVE,211.03,335.44,59.981,1502451903,"274151322000085","219011344069620",26.02,16.70,0,292.76,338.14,2.5,0.5,0.000,1013861.2,1013861.2,17574,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451905,2335749.00
08/11/2017 07:45,2,0.211,ACTIVE,211.70,336.34,59.986,1502451903,"201051344000633","219011344069620",24.79,16.00,0,292.76,348.06,5.3,3.2,0.004,795862.5,795862.5,17724,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451906,2335750.00
08/11/2017 07:45,2,0.217,ACTIVE,211.25,334.84,59.970,1502451903,"201051344000469","219011344069620",25.35,15.80,0,293.66,346.86,5.6,3.4,0.009,799769.8,799769.8,17690,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451907,2335751.00
08/11/2017 07:45,2,0.199,ACTIVE,211.03,334.54,59.975,1502451903,"201051344000646","219011344069620",25.80,15.80,0,294.86,349.56,5.2,3.1,0.004,794146.6,794146.6,17678,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451908,2335752.00
08/11/2017 07:45,2,0.121,ACTIVE,210.57,333.93,59.981,1502451903,"274151322000052","219011344069620",25.92,17.00,0,293.06,344.76,3.2,1.1,0.000,1056064.8,1056064.8,17571,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451909,2335753.00
08/11/2017 07:45,2,0.205,ACTIVE,211.48,335.14,59.975,1502451903,"201051344000585","219011344069620",26.06,16.30,0,295.16,354.07,5.4,3.3,0.000,808111.2,808111.2,17675,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451910,2335754.00
08/11/2017 07:45,2,0.205,ACTIVE,211.25,333.63,59.981,1502451903,"201051344001230","219011344069620",24.07,16.00,0,295.76,349.56,5.0,2.9,0.004,798616.5,798616.5,17718,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451911,2335755.00
08/11/2017 07:45,2,0.201,ACTIVE,211.70,335.14,59.965,1502451903,"201051344000582","219011344069620",25.27,15.80,0,296.36,357.98,5.2,3.1,0.004,787606.8,787606.8,17666,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451912,2335756.00
08/11/2017 07:45,2,0.221,ACTIVE,211.03,333.63,59.981,1502451903,"201051344000955","219011344069620",25.37,16.00,0,295.16,354.07,5.7,3.6,0.004,807761.9,807761.9,17690,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451913,2335757.00
08/11/2017 07:45,2,0.053,ALERT,211.03,325.22,59.981,1502451903,"274151322000094","219011344069620",25.37,16.00,0,289.15,389.54,1.4,0.0,0.000,872812.2,872812.2,17965,0,0,0,L,1151911521,0,121.10,121.78,0002,12,0,0,0,0,0,0,186,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1502451914,2335758.00
08/11/2017 07:45,2,0.232,ACTIVE,211.25,334.54,59.991,1502451903,"201051344000579","219011344069620",25.60,16.30,0,295.16,357.08,6.1,3.9,0.004,818038.8,818038.8,17685,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451915,2335759.00
08/11/2017 07:45,2,0.189,ACTIVE,211.25,333.63,60.002,1502451903,"201051344000890","219011344069620",27.77,16.30,0,296.36,344.45,5.3,3.2,0.004,801850.8,801850.8,17688,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451916,2335760.00
08/11/2017 07:45,2,0.211,ACTIVE,211.48,334.54,59.986,1502451903,"201051344000438","219011344069620",25.21,15.80,0,295.76,350.17,5.4,3.3,0.004,804142.7,804142.7,17670,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451917,2335761.00
08/11/2017 07:45,2,0.168,ACTIVE,211.48,297.26,59.986,1502451903,"201051344000417","219011344069620",19.42,15.80,0,290.95,299.37,3.3,1.3,0.000,717233.0,717233.0,17717,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451918,2335762.00
08/11/2017 07:45,2,0.102,ACTIVE,211.03,335.14,59.970,1502451903,"274151322000083","219011344069620",24.73,16.70,0,293.06,350.77,2.5,0.5,0.000,1045399.1,1045399.1,17583,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451919,2335763.00
08/11/2017 07:45,2,0.102,ACTIVE,211.70,335.74,59.981,1502451903,"274151322000076","219011344069620",26.08,16.70,0,293.06,341.75,2.7,0.7,0.000,1116118.6,1116118.6,17576,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451920,2335764.00
08/11/2017 07:45,2,0.197,ACTIVE,211.25,334.84,59.981,1502451903,"201051344000868","219011344069620",25.23,16.00,0,295.16,354.97,5.1,3.0,0.004,798107.6,798107.6,17703,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451921,2335765.00
08/11/2017 07:45,2,0.092,ACTIVE,211.03,335.14,59.981,1502451903,"274151322000095","219011344069620",25.64,16.30,0,293.66,343.85,2.4,0.4,0.000,1105367.9,1105367.9,17594,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451922,2335766.00
08/11/2017 07:45,2,0.102,ACTIVE_NO_POWER,211.25,298.47,60.002,1502451903,"201051344000988","219011344069620",19.52,16.00,0,288.25,299.97,2.0,0.0,0.000,689320.3,689320.3,17670,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451923,2335767.00
08/11/2017 07:45,2,0.164,ACTIVE,211.25,333.63,59.981,1502451903,"201051344001025","219011344069620",28.01,15.80,0,295.16,345.06,4.7,2.6,0.004,805071.1,805071.1,17675,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451924,2335768.00
08/11/2017 07:45,2,0.197,ACTIVE,211.25,333.93,59.986,1502451903,"201051344000458","219011344069620",25.47,17.00,0,294.56,352.57,5.1,3.0,0.000,809230.2,809230.2,17670,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451925,2335769.00
08/11/2017 07:45,2,0.170,ACTIVE,211.93,336.64,59.981,1502451903,"201051344000853","219011344069620",26.86,16.00,0,294.56,352.57,4.7,2.6,0.009,810599.5,810599.5,17696,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451925,2335770.00
08/11/2017 07:45,2,0.184,ACTIVE,211.93,335.74,59.970,1502451903,"201051344000685","219011344069620",24.57,16.00,0,295.46,351.67,4.6,2.5,0.004,803971.7,803971.7,17711,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451926,2335771.00
08/11/2017 07:45,2,0.199,ACTIVE,211.70,334.84,59.981,1502451903,"201051344000917","219011344069620",24.27,17.00,0,294.26,349.86,4.9,2.8,0.000,800680.2,800680.2,17705,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451927,2335772.00
08/11/2017 07:45,2,0.184,ACTIVE,211.70,334.84,59.986,1502451903,"201051344001145","219011344069620",25.41,15.80,0,296.06,353.17,4.7,2.6,0.004,808694.5,808694.5,17692,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451928,2335773.00
08/11/2017 07:45,2,0.203,ACTIVE,211.70,334.84,59.981,1502451903,"201051344000651","219011344069620",24.65,15.50,0,294.86,352.57,5.1,3.0,0.000,797646.2,797646.2,17683,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451929,2335774.00
08/11/2017 07:45,2,0.086,ACTIVE,210.57,333.93,59.981,1502451903,"274151322000088","219011344069620",23.82,17.00,0,292.16,350.17,2.1,0.1,0.000,1003129.1,1003129.1,17576,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451930,2335775.00
08/11/2017 07:45,2,0.010,ALERT,211.25,296.06,59.981,1502451903,"274151322000068","219011344069620",40.81,16.70,0,288.85,391.94,0.0,0.0,0.000,873663.5,873663.5,17978,0,0,0,L,1151911521,0,121.33,122.01,0002,16,0,0,0,0,0,0,193,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1502451932,2335776.00
08/11/2017 07:45,2,0.184,ACTIVE,211.03,333.33,59.981,1502451903,"201051344001135","219011344069620",27.83,16.00,0,295.76,339.04,5.2,3.1,0.004,793200.2,793200.2,17651,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451933,2335777.00
08/11/2017 07:45,2,0.205,ACTIVE,211.25,334.54,60.007,1502451903,"201051344000594","219011344069620",25.03,16.70,0,294.26,357.98,5.2,3.1,0.000,812643.6,812643.6,17676,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451934,2335778.00
08/11/2017 07:45,2,0.207,ACTIVE,211.70,334.54,59.981,1502451903,"201051344001203","219011344069620",24.67,16.00,0,295.76,353.17,5.2,3.1,0.004,803147.0,803147.0,17711,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451935,2335779.00
08/11/2017 07:45,2,0.084,ACTIVE,211.03,335.44,59.981,1502451903,"274151322000054","219011344069620",27.04,17.00,0,293.06,336.34,2.3,0.3,0.000,1019085.8,1019085.8,17560,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451936,2335780.00
08/11/2017 07:45,2,0.197,ACTIVE,211.48,333.63,59.981,1502451903,"201051344000867","219011344069620",25.13,17.00,0,294.26,349.56,5.0,2.9,0.000,796835.4,796835.4,17710,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451937,2335781.00
08/11/2017 07:45,2,0.201,ACTIVE,211.25,334.54,59.975,1502451903,"201051344001093","219011344069620",27.23,16.70,0,295.16,345.06,5.6,3.4,0.009,800660.4,800660.4,17712,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451937,2335782.00
08/11/2017 07:45,2,0.131,ACTIVE,211.03,334.24,59.991,1502451903,"201051344000900","219011344069620",27.31,16.00,0,294.26,345.66,3.7,1.6,0.004,818779.5,818779.5,17712,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451938,2335783.00
08/11/2017 07:45,2,0.203,ACTIVE,211.25,334.54,59.991,1502451903,"201051344000648","219011344069620",25.56,15.80,0,293.96,354.97,5.3,3.2,0.004,805361.6,805361.6,17685,0,0,0,L,1122011218,0,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451939,2335784.00
08/11/2017 07:45,2,0.193,ACTIVE,211.25,333.93,59.986,1502451903,"201051344000569","219011344069620",26.24,16.30,0,295.16,352.87,5.2,3.0,0.004,820455.2,820455.2,17656,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451940,2335785.00
08/11/2017 07:45,2,0.205,ACTIVE,211.25,333.63,59.975,1502451903,"201051344000983","219011344069620",25.39,16.30,0,294.86,349.86,5.3,3.2,0.004,811278.9,811278.9,17688,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451941,2335786.00
08/11/2017 07:45,2,0.189,ACTIVE,211.25,333.63,59.954,1502451903,"201051344001158","219011344069620",24.95,15.80,0,293.66,354.97,4.8,2.7,0.004,795295.7,795295.7,17689,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451942,2335787.00
08/11/2017 07:45,2,0.174,ACTIVE,211.48,335.14,59.991,1502451903,"201051344000576","219011344069620",27.19,16.00,0,294.56,343.55,4.8,2.7,0.009,809848.4,809848.4,17702,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451943,2335788.00
08/11/2017 07:45,2,0.111,ALERT,210.80,324.92,59.986,1502451903,"274151322000087","219011344069620",24.09,17.00,0,291.25,335.74,2.8,0.7,0.000,994234.3,994234.3,17810,0,0,0,L,1151911521,0,121.33,121.33,0002,16,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502451945,2335789.00
08/11/2017 08:00,2,0.195,ALERT,211.48,334.84,59.965,1502452804,"201051344000645","219011344069620",27.31,17.30,0,295.76,338.74,5.4,3.3,0.013,808759.7,808759.7,17676,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452806,2335790.00
08/11/2017 08:00,2,0.121,ALERT,210.80,335.14,59.991,1502452804,"274151322000085","219011344069620",25.17,18.00,0,295.46,337.84,3.1,1.0,0.013,1013861.4,1013861.4,17575,0,0,0,L,1151911521,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452807,2335791.00
08/11/2017 08:00,2,0.221,ALERT,211.48,336.34,59.938,1502452804,"201051344000633","219011344069620",26.58,17.00,0,293.66,340.85,6.0,3.8,0.013,795863.4,795863.4,17725,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452809,2335792.00
08/11/2017 08:00,2,0.225,ALERT,211.03,334.54,59.970,1502452804,"201051344000469","219011344069620",27.39,16.30,0,295.46,338.74,6.3,4.2,0.009,799770.7,799770.7,17691,0,0,0,L,1122011218,0,120.20,121.33,0002,13,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452811,2335793.00
08/11/2017 08:00,2,0.213,ALERT,210.35,334.24,59.975,1502452804,"201051344000646","219011344069620",26.76,16.70,0,294.86,338.14,5.8,3.7,0.013,794147.5,794147.5,17679,0,0,0,L,1122011218,0,121.10,120.42,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452813,2335794.00
08/11/2017 08:00,2,0.146,ACTIVE,210.57,333.93,59.975,1502452804,"274151322000052","219011344069620",25.56,18.00,0,306.58,348.96,3.8,1.7,0.009,1056065.2,1056065.2,17572,0,0,0,L,1151911521,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452814,2335795.00
08/11/2017 08:00,2,0.230,ALERT,210.80,334.24,59.965,1502452804,"201051344000585","219011344069620",26.62,17.00,0,295.46,338.74,6.2,4.1,0.013,808112.2,808112.2,17676,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452816,2335796.00
08/11/2017 08:00,2,0.229,ALERT,210.80,333.03,59.970,1502452804,"201051344001230","219011344069620",25.29,16.70,0,295.76,336.64,5.9,3.7,0.013,798617.3,798617.3,17719,0,0,0,L,1122011218,0,121.10,120.42,0002,14,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452817,2335797.00
08/11/2017 08:00,2,0.219,ALERT,211.25,334.54,60.012,1502452804,"201051344000582","219011344069620",26.62,16.30,0,296.66,339.04,6.0,3.8,0.009,787607.6,787607.6,17667,0,0,0,L,1122011218,0,121.10,121.10,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452819,2335798.00
08/11/2017 08:00,2,0.236,ALERT,210.57,333.03,60.007,1502452804,"201051344000955","219011344069620",27.21,16.70,0,295.46,338.14,6.5,4.4,0.013,807762.9,807762.9,17691,0,0,0,L,1122011218,0,120.42,120.65,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452821,2335799.00
08/11/2017 08:00,2,0.070,ALERT,211.03,334.24,59.981,1502452804,"274151322000094","219011344069620",27.85,17.30,0,294.26,389.24,2.0,0.0,0.000,872812.2,872812.2,17967,0,0,0,L,1151911521,0,120.65,121.78,0002,14,0,0,0,0,0,0,30,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452823,2335800.00
08/11/2017 08:00,2,0.250,ALERT,211.25,334.24,60.018,1502452804,"201051344000579","219011344069620",27.15,17.30,0,296.96,337.84,6.9,4.7,0.013,818039.9,818039.9,17686,0,0,0,L,1122011218,0,120.65,120.88,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452825,2335801.00
08/11/2017 08:00,2,0.230,ALERT,210.80,332.73,59.970,1502452804,"201051344000890","219011344069620",27.04,17.00,0,296.36,338.14,6.3,4.2,0.009,801851.8,801851.8,17689,0,0,0,L,1122011218,0,121.10,119.97,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452826,2335802.00
08/11/2017 08:00,2,0.227,ALERT,210.80,334.24,60.012,1502452804,"201051344000438","219011344069620",26.92,16.30,0,295.76,338.74,6.2,4.1,0.009,804143.7,804143.7,17671,0,0,0,L,1122011218,0,121.10,120.65,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452828,2335803.00
08/11/2017 08:00,2,0.168,ACTIVE,210.80,296.36,59.991,1502452804,"201051344000417","219011344069620",19.96,16.00,0,295.16,298.77,3.4,1.4,0.000,717233.3,717233.3,17718,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452829,2335804.00
08/11/2017 08:00,2,0.125,ALERT,210.57,334.54,59.991,1502452804,"274151322000083","219011344069620",25.90,17.80,0,295.46,337.84,3.2,1.2,0.009,1045399.3,1045399.3,17584,0,0,0,L,1151911521,0,120.65,121.33,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452831,2335805.00
08/11/2017 08:00,2,0.131,ACTIVE,211.25,335.14,59.986,1502452804,"274151322000076","219011344069620",26.14,17.80,0,308.99,353.17,3.5,1.5,0.013,1116118.9,1116118.9,17577,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452832,2335806.00
08/11/2017 08:00,2,0.221,ALERT,211.03,333.63,59.981,1502452804,"201051344000868","219011344069620",26.88,17.00,0,296.66,337.84,6.0,3.9,0.018,798108.5,798108.5,17704,0,0,0,L,1122011218,0,120.42,121.33,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452834,2335807.00
08/11/2017 08:00,2,0.125,ALERT,210.35,334.54,59.996,1502452804,"274151322000095","219011344069620",25.39,17.50,0,296.66,337.24,3.2,1.2,0.009,1105368.1,1105368.1,17595,0,0,0,L,1151911521,0,121.10,120.88,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452836,2335808.00
08/11/2017 08:00,2,0.180,ACTIVE,211.03,335.44,59.981,1502452804,"201051344000988","219011344069620",17.87,17.00,0,293.96,341.75,3.3,1.2,0.000,689320.5,689320.5,17671,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452836,2335809.00
08/11/2017 08:00,2,0.213,ALERT,210.57,332.43,59.949,1502452804,"201051344001025","219011344069620",27.00,16.30,0,295.76,338.14,5.9,3.8,0.013,805071.9,805071.9,17676,0,0,0,L,1122011218,0,120.65,120.65,0002,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452838,2335810.00
08/11/2017 08:00,2,0.217,ALERT,210.80,333.63,59.996,1502452804,"201051344000458","219011344069620",26.84,17.80,0,296.06,338.14,5.9,3.8,0.013,809231.0,809231.0,17671,0,0,0,L,1122011218,0,120.65,120.88,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452840,2335811.00
08/11/2017 08:00,2,0.221,ALERT,211.70,336.64,59.975,1502452804,"201051344000853","219011344069620",24.69,16.70,0,296.06,339.34,5.5,3.4,0.018,810600.3,810600.3,17697,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452842,2335812.00
08/11/2017 08:00,2,0.201,ALERT,210.80,334.54,59.959,1502452804,"201051344000685","219011344069620",27.17,16.70,0,295.76,338.74,5.6,3.4,0.013,803972.5,803972.5,17712,0,0,0,L,1122011218,0,121.55,120.42,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452844,2335813.00
08/11/2017 08:00,2,0.223,ALERT,210.80,334.24,59.981,1502452804,"201051344000917","219011344069620",26.12,17.50,0,294.56,338.74,5.9,3.8,0.013,800681.0,800681.0,17706,0,0,0,L,1122011218,0,120.65,120.88,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452845,2335814.00
08/11/2017 08:00,2,0.205,ALERT,210.80,334.24,59.986,1502452804,"201051344001145","219011344069620",27.04,16.30,0,295.76,338.44,5.6,3.5,0.013,808695.3,808695.3,17693,0,0,0,L,1122011218,0,120.88,120.65,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452847,2335815.00
08/11/2017 08:00,2,0.219,ALERT,210.57,333.33,60.012,1502452804,"201051344000651","219011344069620",27.02,16.30,0,295.16,339.04,6.0,3.8,0.013,797647.1,797647.1,17684,0,0,0,L,1122011218,0,121.33,120.20,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452849,2335816.00
08/11/2017 08:00,2,0.113,ALERT,210.12,333.93,59.949,1502452804,"274151322000088","219011344069620",24.55,18.00,0,295.76,336.94,2.8,0.8,0.009,1003129.2,1003129.2,17577,0,0,0,L,1151911521,0,121.33,120.88,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452851,2335817.00
08/11/2017 08:00,2,0.088,ALERT,211.03,335.14,59.970,1502452804,"274151322000068","219011344069620",29.12,17.80,0,294.56,392.25,2.6,0.6,0.000,873663.5,873663.5,17980,0,0,0,L,1151911521,0,121.10,121.55,0002,16,0,0,0,0,0,0,24,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452853,2335818.00
08/11/2017 08:00,2,0.225,ALERT,210.35,332.43,59.975,1502452804,"201051344001135","219011344069620",27.15,16.70,0,295.76,337.84,6.2,4.0,0.013,793201.1,793201.1,17652,0,0,0,L,1122011218,0,120.88,120.42,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452854,2335819.00
08/11/2017 08:00,2,0.223,ALERT,210.80,334.24,59.928,1502452804,"201051344000594","219011344069620",27.41,17.30,0,295.76,338.74,6.2,4.0,0.013,812644.5,812644.5,17677,0,0,0,L,1122011218,0,120.65,120.65,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452856,2335820.00
08/11/2017 08:00,2,0.217,ALERT,210.80,333.63,59.965,1502452804,"201051344001203","219011344069620",27.02,17.00,0,295.16,339.65,6.0,3.8,0.013,803147.9,803147.9,17712,0,0,0,L,1122011218,0,121.33,120.42,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452858,2335821.00
08/11/2017 08:00,2,0.121,ALERT,210.57,334.54,59.965,1502452804,"274151322000054","219011344069620",24.99,18.30,0,295.16,336.94,3.1,1.0,0.009,1019086.0,1019086.0,17561,0,0,0,L,1151911521,0,120.88,121.10,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452860,2335822.00
08/11/2017 08:00,2,0.213,ALERT,211.25,334.54,59.938,1502452804,"201051344000867","219011344069620",27.12,17.50,0,295.46,338.14,5.9,3.8,0.004,796836.3,796836.3,17711,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452862,2335823.00
08/11/2017 08:00,2,0.244,ALERT,210.80,333.93,60.002,1502452804,"201051344001093","219011344069620",26.86,17.30,0,295.76,338.14,6.7,4.5,0.004,800661.4,800661.4,17713,0,0,0,L,1122011218,0,121.10,120.65,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452863,2335824.00
08/11/2017 08:00,2,0.168,ALERT,211.03,334.84,59.996,1502452804,"201051344000900","219011344069620",26.86,16.70,0,295.16,337.84,4.6,2.5,0.018,818780.0,818780.0,17713,0,0,0,L,1122011218,0,120.88,121.10,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452865,2335825.00
08/11/2017 08:00,2,0.219,ALERT,211.25,334.54,59.970,1502452804,"201051344000648","219011344069620",27.23,16.30,0,295.16,339.04,6.0,3.9,0.013,805362.5,805362.5,17686,0,0,0,L,1122011218,0,120.42,121.33,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452867,2335826.00
08/11/2017 08:00,2,0.213,ALERT,211.03,333.93,59.970,1502452804,"201051344000569","219011344069620",27.53,17.00,0,296.36,337.84,6.0,3.9,0.009,820456.1,820456.1,17657,0,0,0,L,1122011218,0,120.20,121.33,0002,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452869,2335827.00
08/11/2017 08:00,2,0.223,ALERT,211.03,333.93,59.965,1502452804,"201051344000983","219011344069620",26.94,17.30,0,295.76,337.84,6.1,3.9,0.004,811279.9,811279.9,17689,0,0,0,L,1122011218,0,120.65,120.88,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452871,2335828.00
08/11/2017 08:00,2,0.205,ALERT,211.03,334.24,59.975,1502452804,"201051344001158","219011344069620",26.62,16.70,0,294.56,338.14,5.6,3.4,0.009,795296.5,795296.5,17690,0,0,0,L,1122011218,0,120.42,120.65,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452873,2335829.00
08/11/2017 08:00,2,0.221,ALERT,211.48,335.14,59.975,1502452804,"201051344000576","219011344069620",26.10,16.70,0,295.46,339.95,5.9,3.8,0.013,809849.3,809849.3,17703,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452874,2335830.00
08/11/2017 08:00,2,0.129,ALERT,210.57,334.24,59.965,1502452804,"274151322000087","219011344069620",25.60,18.70,0,293.96,355.28,3.4,1.3,0.004,994234.5,994234.5,17812,0,0,0,L,1151911521,0,121.10,121.33,0002,17,0,0,0,0,0,0,71,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502452876,2335831.00
08/11/2017 08:15,2,0.277,ALERT,211.70,335.44,59.981,1502453704,"201051344000645","219011344069620",27.59,17.80,0,295.76,344.15,7.8,5.6,0.031,808760.8,808760.8,17678,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453706,2335832.00
08/11/2017 08:15,2,0.197,ACTIVE,210.57,334.84,59.970,1502453704,"274151322000085","219011344069620",25.74,18.30,0,318.30,354.67,5.2,3.0,0.018,1013861.9,1013861.9,17577,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453707,2335833.00
08/11/2017 08:15,2,0.295,ACTIVE,211.70,336.94,59.996,1502453704,"201051344000633","219011344069620",27.51,17.30,0,293.66,340.25,8.2,6.0,0.040,795864.7,795864.7,17727,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453708,2335834.00
08/11/2017 08:15,2,0.303,ACTIVE,211.25,335.44,59.986,1502453704,"201051344000469","219011344069620",27.21,16.70,0,294.26,339.34,8.4,6.2,0.031,799772.0,799772.0,17693,0,0,0,L,1122011218,0,120.42,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453709,2335835.00
08/11/2017 08:15,2,0.291,ACTIVE,210.57,334.24,59.986,1502453704,"201051344000646","219011344069620",27.45,17.00,0,306.28,366.10,8.1,5.9,0.031,794148.8,794148.8,17681,0,0,0,L,1122011218,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453709,2335836.00
08/11/2017 08:15,2,0.219,ACTIVE,210.57,334.54,59.975,1502453704,"274151322000052","219011344069620",26.98,18.70,0,324.92,339.04,6.0,3.9,0.027,1056065.9,1056065.9,17573,0,0,0,L,1151911521,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453710,2335837.00
08/11/2017 08:15,2,0.312,ACTIVE,211.03,334.24,59.944,1502453704,"201051344000585","219011344069620",27.29,17.30,0,311.69,357.38,8.7,6.5,0.035,808113.5,808113.5,17678,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453712,2335838.00
08/11/2017 08:15,2,0.287,ACTIVE,210.80,333.33,59.975,1502453704,"201051344001230","219011344069620",27.65,17.00,0,295.16,337.24,8.1,5.9,0.031,798618.6,798618.6,17721,0,0,0,L,1122011218,0,121.10,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453713,2335839.00
08/11/2017 08:15,2,0.289,ACTIVE,211.25,333.63,59.981,1502453704,"201051344000582","219011344069620",27.55,17.00,0,318.00,350.17,8.1,5.9,0.031,787608.9,787608.9,17669,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453713,2335840.00
08/11/2017 08:15,2,0.303,ACTIVE,210.35,333.03,59.981,1502453704,"201051344000955","219011344069620",28.29,17.30,0,307.18,365.19,8.7,6.5,0.031,807764.3,807764.3,17693,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453714,2335841.00
08/11/2017 08:15,2,0.123,ACTIVE,210.80,335.74,59.975,1502453704,"274151322000094","219011344069620",30.28,17.80,0,294.26,389.54,3.8,1.7,0.018,872812.4,872812.4,17969,0,0,0,L,1151911521,0,120.88,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453715,2335842.00
08/11/2017 08:15,2,0.314,ACTIVE,211.25,335.14,59.975,1502453704,"201051344000579","219011344069620",28.01,17.50,0,315.90,354.07,9.0,6.7,0.031,818041.4,818041.4,17688,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453716,2335843.00
08/11/2017 08:15,2,0.303,ACTIVE,210.57,333.03,59.970,1502453704,"201051344000890","219011344069620",28.23,17.30,0,307.48,365.49,8.7,6.4,0.031,801853.1,801853.1,17691,0,0,0,L,1122011218,0,120.88,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453717,2335844.00
08/11/2017 08:15,2,0.291,ACTIVE,211.03,334.54,59.986,1502453704,"201051344000438","219011344069620",28.05,16.70,0,314.40,354.07,8.4,6.2,0.027,804145.0,804145.0,17673,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453718,2335845.00
08/11/2017 08:15,2,0.174,ACTIVE,210.80,296.06,59.975,1502453704,"201051344000417","219011344069620",20.69,16.00,0,290.05,306.88,3.7,1.6,0.000,717233.6,717233.6,17719,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453719,2335846.00
08/11/2017 08:15,2,0.201,ACTIVE,210.80,334.84,59.970,1502453704,"274151322000083","219011344069620",26.24,18.30,0,315.00,358.58,5.3,3.2,0.027,1045399.9,1045399.9,17586,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453720,2335847.00
08/11/2017 08:15,2,0.207,ACTIVE,211.03,335.74,59.965,1502453704,"274151322000076","219011344069620",27.31,18.30,0,326.42,339.34,5.7,3.6,0.018,1116119.5,1116119.5,17578,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453721,2335848.00
08/11/2017 08:15,2,0.289,ACTIVE,211.25,335.14,59.991,1502453704,"201051344000868","219011344069620",27.91,17.30,0,309.29,363.39,8.2,6.0,0.027,798109.8,798109.8,17706,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453722,2335849.00
08/11/2017 08:15,2,0.197,ACTIVE,210.80,334.24,59.970,1502453704,"274151322000095","219011344069620",26.64,18.00,0,322.81,346.56,5.3,3.2,0.022,1105368.6,1105368.6,17597,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453723,2335850.00
08/11/2017 08:15,2,0.271,ALERT,211.03,335.44,59.975,1502453704,"201051344000988","219011344069620",17.91,17.30,0,293.36,339.04,4.9,2.8,0.022,689321.0,689321.0,17672,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453724,2335851.00
08/11/2017 08:15,2,0.291,ACTIVE,210.57,332.43,59.975,1502453704,"201051344001025","219011344069620",27.39,17.00,0,321.31,347.16,8.1,5.9,0.031,805073.2,805073.2,17678,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453725,2335852.00
08/11/2017 08:15,2,0.289,ACTIVE,211.03,334.54,59.933,1502453704,"201051344000458","219011344069620",27.31,18.00,0,315.00,356.18,8.1,5.8,0.035,809232.3,809232.3,17673,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453726,2335853.00
08/11/2017 08:15,2,0.279,ACTIVE,211.70,336.64,59.965,1502453704,"201051344000853","219011344069620",28.01,17.30,0,312.89,356.78,8.0,5.8,0.031,810601.5,810601.5,17699,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453727,2335854.00
08/11/2017 08:15,2,0.273,ACTIVE,211.03,334.84,59.975,1502453704,"201051344000685","219011344069620",27.31,17.30,0,294.86,338.74,7.6,5.4,0.035,803973.6,803973.6,17714,0,0,0,L,1122011218,0,121.55,120.65,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453728,2335855.00
08/11/2017 08:15,2,0.273,ACTIVE,210.80,334.54,59.991,1502453704,"201051344000917","219011344069620",28.21,17.80,0,311.99,356.78,7.9,5.7,0.027,800682.3,800682.3,17708,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453729,2335856.00
08/11/2017 08:15,2,0.279,ACTIVE,211.25,334.54,59.970,1502453704,"201051344001145","219011344069620",27.39,16.70,0,311.39,358.88,7.8,5.6,0.027,808696.5,808696.5,17695,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453730,2335857.00
08/11/2017 08:15,2,0.281,ACTIVE,211.03,334.24,59.981,1502453704,"201051344000651","219011344069620",27.79,16.70,0,314.10,353.17,8.0,5.7,0.035,797648.4,797648.4,17686,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453731,2335858.00
08/11/2017 08:15,2,0.184,ACTIVE,210.35,333.33,59.975,1502453704,"274151322000088","219011344069620",25.45,18.70,0,324.62,342.95,4.7,2.6,0.013,1003129.7,1003129.7,17579,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453732,2335859.00
08/11/2017 08:15,2,0.141,ALERT,211.25,335.74,59.970,1502453704,"274151322000068","219011344069620",30.53,18.70,0,294.26,395.25,4.4,2.3,0.018,873664.0,873664.0,17982,0,0,0,L,1151911521,0,121.33,121.78,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453734,2335860.00
08/11/2017 08:15,2,0.301,ACTIVE,210.57,332.73,59.975,1502453704,"201051344001135","219011344069620",27.43,17.00,0,319.81,348.36,8.4,6.2,0.035,793202.5,793202.5,17654,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453734,2335861.00
08/11/2017 08:15,2,0.295,ACTIVE,211.03,335.14,59.970,1502453704,"201051344000594","219011344069620",27.55,17.80,0,309.59,360.69,8.2,6.0,0.027,812645.8,812645.8,17679,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453735,2335862.00
08/11/2017 08:15,2,0.281,ACTIVE,211.03,333.03,59.970,1502453704,"201051344001203","219011344069620",28.31,17.30,0,315.90,354.37,8.1,5.9,0.031,803149.1,803149.1,17714,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453736,2335863.00
08/11/2017 08:15,2,0.193,ACTIVE,210.80,332.73,59.970,1502453704,"274151322000054","219011344069620",25.82,19.00,0,325.22,341.45,5.1,3.0,0.004,1019086.6,1019086.6,17563,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453737,2335864.00
08/11/2017 08:15,2,0.293,ACTIVE,211.48,334.84,59.991,1502453704,"201051344000867","219011344069620",27.41,18.00,0,295.16,339.04,8.2,6.0,0.027,796837.5,796837.5,17713,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453738,2335865.00
08/11/2017 08:15,2,0.307,ACTIVE,211.03,334.24,59.944,1502453704,"201051344001093","219011344069620",28.19,17.50,0,306.88,368.80,8.8,6.6,0.031,800662.8,800662.8,17715,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453739,2335866.00
08/11/2017 08:15,2,0.246,ACTIVE,211.03,334.84,59.944,1502453704,"201051344000900","219011344069620",27.37,17.00,0,305.38,371.51,6.9,4.7,0.031,818781.0,818781.0,17715,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453740,2335867.00
08/11/2017 08:15,2,0.283,ACTIVE,211.25,334.84,59.975,1502453704,"201051344000648","219011344069620",28.21,17.00,0,309.89,360.99,8.1,5.9,0.031,805363.7,805363.7,17688,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453741,2335868.00
08/11/2017 08:15,2,0.297,ACTIVE,211.25,334.84,59.970,1502453704,"201051344000569","219011344069620",27.29,17.30,0,313.80,354.07,8.2,6.0,0.035,820457.4,820457.4,17659,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453742,2335869.00
08/11/2017 08:15,2,0.301,ACTIVE,211.25,333.93,59.975,1502453704,"201051344000983","219011344069620",27.31,17.50,0,308.99,362.79,8.4,6.2,0.035,811281.1,811281.1,17691,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453743,2335870.00
08/11/2017 08:15,2,0.279,ACTIVE,211.25,334.54,60.023,1502453704,"201051344001158","219011344069620",27.69,17.00,0,307.18,364.29,7.9,5.7,0.035,795297.6,795297.6,17692,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453743,2335871.00
08/11/2017 08:15,2,0.293,ACTIVE,211.48,335.74,59.981,1502453704,"201051344000576","219011344069620",27.31,17.30,0,295.46,339.65,8.1,5.9,0.035,809850.5,809850.5,17705,0,0,0,L,1122011218,0,121.10,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453744,2335872.00
08/11/2017 08:15,2,0.207,ACTIVE,211.03,334.84,59.970,1502453704,"274151322000087","219011344069620",26.22,19.50,0,293.66,346.26,5.5,3.4,0.018,994235.1,994235.1,17814,0,0,0,L,1151911521,0,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502453745,2335873.00
08/11/2017 08:30,2,0.395,ACTIVE,211.48,336.04,60.007,1502454603,"201051344000645","219011344069620",26.70,18.00,0,330.03,341.75,10.7,8.4,0.057,808762.6,808762.6,17680,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454604,2335874.00
08/11/2017 08:30,2,0.281,ACTIVE,210.57,335.14,59.970,1502454603,"274151322000085","219011344069620",26.62,19.00,0,331.53,338.74,7.5,5.4,0.035,1013863.0,1013863.0,17578,0,0,0,L,1151911521,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454605,2335875.00
08/11/2017 08:30,2,0.398,ACTIVE,211.48,337.54,59.975,1502454603,"201051344000633","219011344069620",27.59,17.80,0,329.43,343.25,11.2,8.9,0.057,795866.6,795866.6,17728,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454606,2335876.00
08/11/2017 08:30,2,0.408,ACTIVE,211.25,335.14,60.007,1502454603,"201051344000469","219011344069620",27.33,17.00,0,327.02,341.15,11.3,9.0,0.066,799773.9,799773.9,17694,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454607,2335877.00
08/11/2017 08:30,2,0.377,ACTIVE,210.35,334.84,59.938,1502454603,"201051344000646","219011344069620",28.77,17.30,0,327.92,340.55,10.9,8.6,0.057,794150.6,794150.6,17682,0,0,0,L,1122011218,0,120.88,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454608,2335878.00
08/11/2017 08:30,2,0.311,ACTIVE,210.35,333.93,60.002,1502454603,"274151322000052","219011344069620",27.17,19.00,0,330.03,339.34,8.6,6.4,0.044,1056067.2,1056067.2,17574,0,0,0,L,1151911521,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454608,2335879.00
08/11/2017 08:30,2,0.410,ACTIVE,211.25,335.74,59.970,1502454603,"201051344000585","219011344069620",27.69,17.50,0,327.92,340.85,11.6,9.2,0.062,808115.5,808115.5,17679,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454609,2335880.00
08/11/2017 08:30,2,0.387,ACTIVE,210.80,333.93,59.970,1502454603,"201051344001230","219011344069620",27.55,17.30,0,325.82,339.34,10.8,8.5,0.057,798620.4,798620.4,17722,0,0,0,L,1122011218,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454610,2335881.00
08/11/2017 08:30,2,0.393,ACTIVE,211.48,334.84,60.023,1502454603,"201051344000582","219011344069620",27.47,17.30,0,328.52,341.15,10.9,8.6,0.062,787610.8,787610.8,17670,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454611,2335882.00
08/11/2017 08:30,2,0.404,ACTIVE,210.57,334.24,59.981,1502454603,"201051344000955","219011344069620",28.01,17.50,0,327.02,339.95,11.5,9.2,0.062,807766.3,807766.3,17694,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454612,2335883.00
08/11/2017 08:30,2,0.178,ACTIVE,210.80,382.33,59.981,1502454603,"274151322000094","219011344069620",35.86,19.00,0,332.43,396.75,6.5,4.3,0.031,872813.3,872813.3,17970,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454613,2335884.00
