ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 08:30,2,0.428,ACTIVE,211.03,335.14,59.986,1502454603,"201051344000579","219011344069620",27.59,18.00,0,329.43,341.75,12.0,9.6,0.062,818043.5,818043.5,17689,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454614,2335885.00
08/11/2017 08:30,2,0.406,ACTIVE,210.80,333.93,59.975,1502454603,"201051344000890","219011344069620",27.89,17.50,0,327.92,340.55,11.5,9.2,0.062,801855.1,801855.1,17692,0,0,0,L,1122011218,0,121.10,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454615,2335886.00
08/11/2017 08:30,2,0.391,ACTIVE,211.03,334.84,59.944,1502454603,"201051344000438","219011344069620",28.25,17.30,0,329.13,341.45,11.2,8.9,0.057,804146.9,804146.9,17674,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454616,2335887.00
08/11/2017 08:30,2,0.404,ALERT,211.03,333.63,60.012,1502454603,"201051344000417","219011344069620",18.75,16.70,0,293.96,342.95,7.7,5.5,0.035,717234.3,717234.3,17720,0,0,0,L,1122011218,0,120.65,120.65,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454618,2335888.00
08/11/2017 08:30,2,0.287,ACTIVE,210.57,334.24,60.007,1502454603,"274151322000083","219011344069620",26.90,19.00,0,330.93,339.34,7.8,5.6,0.040,1045401.1,1045401.1,17587,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454619,2335889.00
08/11/2017 08:30,2,0.295,ACTIVE,211.03,336.34,59.965,1502454603,"274151322000076","219011344069620",27.93,18.70,0,331.83,339.95,8.3,6.1,0.035,1116120.8,1116120.8,17579,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454620,2335890.00
08/11/2017 08:30,2,0.395,ACTIVE,211.03,335.44,59.970,1502454603,"201051344000868","219011344069620",27.59,17.50,0,329.43,340.55,11.1,8.8,0.062,798111.7,798111.7,17707,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454621,2335891.00
08/11/2017 08:30,2,0.289,ACTIVE,210.35,334.84,59.970,1502454603,"274151322000095","219011344069620",26.94,18.70,0,330.63,339.04,7.9,5.7,0.031,1105369.8,1105369.8,17598,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454621,2335892.00
08/11/2017 08:30,2,0.359,ACTIVE,210.80,335.74,59.944,1502454603,"201051344000988","219011344069620",18.27,17.50,0,327.92,341.75,6.7,4.5,0.035,689322.0,689322.0,17674,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454622,2335893.00
08/11/2017 08:30,2,0.383,ACTIVE,210.80,333.63,59.970,1502454603,"201051344001025","219011344069620",28.11,17.30,0,327.92,340.85,10.9,8.6,0.062,805075.1,805075.1,17679,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454623,2335894.00
08/11/2017 08:30,2,0.387,ACTIVE,211.03,334.84,59.986,1502454603,"201051344000458","219011344069620",27.67,18.30,0,329.43,340.85,10.9,8.6,0.053,809234.2,809234.2,17674,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454624,2335895.00
08/11/2017 08:30,2,0.375,ACTIVE,211.70,336.04,59.970,1502454603,"201051344000853","219011344069620",28.27,17.50,0,331.23,342.35,10.8,8.5,0.057,810603.3,810603.3,17700,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454625,2335896.00
08/11/2017 08:30,2,0.354,ACTIVE,211.25,335.44,59.975,1502454603,"201051344000685","219011344069620",28.63,17.30,0,328.22,340.55,10.3,8.0,0.062,803975.3,803975.3,17715,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454626,2335897.00
08/11/2017 08:30,2,0.371,ACTIVE,211.03,335.14,59.981,1502454603,"201051344000917","219011344069620",27.71,18.30,0,327.62,341.75,10.5,8.2,0.053,800684.1,800684.1,17709,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454627,2335898.00
08/11/2017 08:30,2,0.369,ACTIVE,211.25,335.44,59.970,1502454603,"201051344001145","219011344069620",27.99,17.00,0,329.43,340.85,10.5,8.2,0.053,808698.3,808698.3,17696,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454628,2335899.00
08/11/2017 08:30,2,0.363,ACTIVE,210.80,334.84,59.970,1502454603,"201051344000651","219011344069620",28.63,17.00,0,328.82,340.55,10.6,8.3,0.057,797650.2,797650.2,17687,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454629,2335900.00
08/11/2017 08:30,2,0.264,ACTIVE,210.12,334.24,59.981,1502454603,"274151322000088","219011344069620",26.14,19.00,0,330.33,339.04,7.0,4.8,0.040,1003130.7,1003130.7,17580,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454629,2335901.00
08/11/2017 08:30,2,0.191,ACTIVE,211.03,387.14,59.981,1502454603,"274151322000068","219011344069620",36.42,19.80,0,333.03,403.97,7.1,4.9,0.022,873665.0,873665.0,17984,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454630,2335902.00
08/11/2017 08:30,2,0.383,ACTIVE,210.35,333.33,59.970,1502454603,"201051344001135","219011344069620",28.61,17.30,0,327.62,340.25,11.1,8.8,0.057,793204.4,793204.4,17655,0,0,0,L,1122011218,0,120.65,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454631,2335903.00
08/11/2017 08:30,2,0.381,ACTIVE,210.57,334.54,59.975,1502454603,"201051344000594","219011344069620",27.99,18.00,0,327.92,340.85,10.8,8.5,0.062,812647.7,812647.7,17680,0,0,0,L,1122011218,0,120.42,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454633,2335904.00
08/11/2017 08:30,2,0.381,ACTIVE,210.80,334.24,60.002,1502454603,"201051344001203","219011344069620",27.49,17.50,0,329.13,341.15,10.6,8.3,0.057,803151.0,803151.0,17715,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454634,2335905.00
08/11/2017 08:30,2,0.271,ACTIVE,210.12,334.54,59.938,1502454603,"274151322000054","219011344069620",26.10,19.30,0,330.63,339.04,7.2,5.0,0.040,1019087.7,1019087.7,17564,0,0,0,L,1151911521,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454634,2335906.00
08/11/2017 08:30,2,0.371,ACTIVE,211.25,335.14,59.949,1502454603,"201051344000867","219011344069620",28.25,18.30,0,327.62,340.55,10.6,8.3,0.053,796839.4,796839.4,17714,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454635,2335907.00
08/11/2017 08:30,2,0.398,ACTIVE,210.57,335.14,59.975,1502454603,"201051344001093","219011344069620",27.77,18.00,0,328.52,341.45,11.2,8.9,0.053,800664.9,800664.9,17716,0,0,0,L,1122011218,0,120.65,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454636,2335908.00
08/11/2017 08:30,2,0.334,ACTIVE,210.80,335.14,59.954,1502454603,"201051344000900","219011344069620",27.61,17.30,0,328.82,340.85,9.4,7.1,0.057,818782.6,818782.6,17716,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454637,2335909.00
08/11/2017 08:30,2,0.373,ACTIVE,211.03,335.14,59.981,1502454603,"201051344000648","219011344069620",27.99,17.30,0,329.13,340.85,10.6,8.3,0.057,805365.6,805365.6,17689,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454638,2335910.00
08/11/2017 08:30,2,0.387,ACTIVE,211.03,334.84,59.975,1502454603,"201051344000569","219011344069620",27.53,17.50,0,328.52,340.85,10.8,8.5,0.057,820459.3,820459.3,17660,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454639,2335911.00
08/11/2017 08:30,2,0.385,ACTIVE,211.03,334.24,59.981,1502454603,"201051344000983","219011344069620",27.59,17.80,0,328.22,340.85,10.8,8.5,0.062,811283.1,811283.1,17692,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454640,2335912.00
08/11/2017 08:30,2,0.355,ACTIVE,210.80,335.14,59.959,1502454603,"201051344001158","219011344069620",28.25,17.50,0,328.82,340.85,10.2,7.9,0.062,795299.5,795299.5,17693,0,0,0,L,1122011218,0,120.20,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454641,2335913.00
08/11/2017 08:30,2,0.371,ACTIVE,211.48,336.04,59.981,1502454603,"201051344000576","219011344069620",27.71,17.50,0,330.03,341.75,10.5,8.2,0.053,809852.4,809852.4,17706,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454642,2335914.00
08/11/2017 08:30,2,0.270,ACTIVE,210.57,334.54,60.012,1502454603,"274151322000087","219011344069620",26.90,20.30,0,330.33,339.65,7.4,5.2,0.027,994236.3,994236.3,17815,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502454643,2335915.00
08/11/2017 08:45,2,0.367,ACTIVE,211.48,335.74,59.965,1502455503,"201051344000645","219011344069620",27.06,18.30,0,329.43,342.35,10.1,7.9,0.057,808764.4,808764.4,17681,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455504,2335916.00
08/11/2017 08:45,2,0.270,ACTIVE,210.80,333.63,59.965,1502455503,"274151322000085","219011344069620",26.30,19.30,0,331.23,338.44,7.2,5.0,0.022,1013864.1,1013864.1,17579,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455505,2335917.00
08/11/2017 08:45,2,0.377,ACTIVE,211.70,337.24,59.965,1502455503,"201051344000633","219011344069620",27.71,17.80,0,327.92,344.45,10.6,8.3,0.053,795868.5,795868.5,17729,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455506,2335918.00
08/11/2017 08:45,2,0.375,ACTIVE,211.25,335.74,59.975,1502455503,"201051344000469","219011344069620",28.39,17.30,0,327.62,342.05,10.8,8.5,0.049,799775.9,799775.9,17695,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455507,2335919.00
08/11/2017 08:45,2,0.385,ACTIVE,210.57,334.84,59.970,1502455503,"201051344000646","219011344069620",27.39,17.50,0,327.62,340.55,10.7,8.4,0.053,794152.5,794152.5,17683,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455508,2335920.00
08/11/2017 08:45,2,0.303,ACTIVE,210.35,333.93,59.959,1502455503,"274151322000052","219011344069620",26.98,19.30,0,330.03,339.34,8.3,6.1,0.040,1056068.5,1056068.5,17575,0,0,0,L,1151911521,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455508,2335921.00
08/11/2017 08:45,2,0.396,ACTIVE,210.80,335.44,59.959,1502455503,"201051344000585","219011344069620",27.89,17.80,0,328.22,341.75,11.2,8.9,0.062,808117.5,808117.5,17680,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455509,2335922.00
08/11/2017 08:45,2,0.367,ACTIVE,210.57,333.93,59.981,1502455503,"201051344001230","219011344069620",28.35,17.50,0,327.32,340.25,10.6,8.3,0.053,798622.3,798622.3,17723,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455510,2335923.00
08/11/2017 08:45,2,0.385,ACTIVE,211.25,334.54,59.975,1502455503,"201051344000582","219011344069620",27.06,17.50,0,328.22,341.15,10.5,8.2,0.057,787612.7,787612.7,17671,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455511,2335924.00
08/11/2017 08:45,2,0.398,ACTIVE,210.35,334.24,59.970,1502455503,"201051344000955","219011344069620",27.93,17.50,0,327.02,340.25,11.3,9.0,0.057,807768.3,807768.3,17695,0,0,0,L,1122011218,0,120.42,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455512,2335925.00
08/11/2017 08:45,2,0.176,ACTIVE,210.35,378.72,59.954,1502455503,"274151322000094","219011344069620",35.48,19.30,0,331.83,385.63,6.3,4.2,0.031,872814.1,872814.1,17971,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455513,2335926.00
08/11/2017 08:45,2,0.404,ACTIVE,211.03,334.54,59.965,1502455503,"201051344000579","219011344069620",28.47,18.30,0,327.62,341.75,11.7,9.4,0.057,818045.6,818045.6,17690,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455514,2335927.00
08/11/2017 08:45,2,0.395,ACTIVE,210.57,333.93,59.981,1502455503,"201051344000890","219011344069620",28.55,17.80,0,328.22,342.05,11.4,9.1,0.053,801857.2,801857.2,17693,0,0,0,L,1122011218,0,120.88,119.97,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455515,2335928.00
08/11/2017 08:45,2,0.395,ACTIVE,210.80,334.84,59.981,1502455503,"201051344000438","219011344069620",27.79,17.30,0,328.52,341.45,11.1,8.8,0.057,804148.9,804148.9,17675,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455516,2335929.00
08/11/2017 08:45,2,0.404,ACTIVE,210.80,334.54,59.928,1502455503,"201051344000417","219011344069620",18.61,17.00,0,327.62,339.34,7.7,5.5,0.035,717235.5,717235.5,17722,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455517,2335930.00
08/11/2017 08:45,2,0.283,ACTIVE,210.57,336.34,59.959,1502455503,"274151322000083","219011344069620",27.17,19.30,0,330.63,339.04,7.8,5.6,0.035,1045402.3,1045402.3,17588,0,0,0,L,1151911521,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455518,2335931.00
08/11/2017 08:45,2,0.303,ACTIVE,211.03,334.84,59.965,1502455503,"274151322000076","219011344069620",27.67,19.00,0,331.53,339.04,8.5,6.3,0.044,1116122.1,1116122.1,17580,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455519,2335932.00
08/11/2017 08:45,2,0.391,ACTIVE,211.25,335.14,59.917,1502455503,"201051344000868","219011344069620",27.61,17.50,0,328.52,342.35,11.0,8.7,0.062,798113.6,798113.6,17708,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455519,2335933.00
08/11/2017 08:45,2,0.291,ACTIVE,210.35,333.93,59.933,1502455503,"274151322000095","219011344069620",27.31,18.70,0,330.63,338.74,8.1,5.9,0.031,1105371.0,1105371.0,17599,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455520,2335934.00
08/11/2017 08:45,2,0.355,ACTIVE,211.25,335.74,59.970,1502455503,"201051344000988","219011344069620",18.41,17.80,0,328.22,341.15,6.7,4.5,0.035,689322.9,689322.9,17675,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455521,2335935.00
08/11/2017 08:45,2,0.385,ACTIVE,210.80,333.63,59.975,1502455503,"201051344001025","219011344069620",28.17,17.50,0,327.92,340.85,11.0,8.7,0.062,805076.9,805076.9,17680,0,0,0,L,1122011218,0,120.42,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455522,2335936.00
08/11/2017 08:45,2,0.383,ACTIVE,211.03,334.84,59.970,1502455503,"201051344000458","219011344069620",27.81,18.70,0,327.62,341.75,10.8,8.5,0.057,809236.0,809236.0,17675,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455523,2335937.00
08/11/2017 08:45,2,0.381,ACTIVE,211.70,336.94,59.965,1502455503,"201051344000853","219011344069620",27.63,17.50,0,330.03,344.45,10.7,8.4,0.062,810605.2,810605.2,17701,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455524,2335938.00
08/11/2017 08:45,2,0.367,ACTIVE,211.03,335.74,59.986,1502455503,"201051344000685","219011344069620",27.83,17.50,0,328.22,343.25,10.3,8.0,0.053,803977.1,803977.1,17716,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455525,2335939.00
08/11/2017 08:45,2,0.363,ACTIVE,211.03,335.44,59.965,1502455503,"201051344000917","219011344069620",28.65,18.30,0,327.62,341.45,10.6,8.3,0.057,800685.9,800685.9,17710,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455526,2335940.00
08/11/2017 08:45,2,0.369,ACTIVE,211.03,335.14,59.949,1502455503,"201051344001145","219011344069620",28.21,17.30,0,329.13,342.35,10.6,8.3,0.057,808700.1,808700.1,17697,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455527,2335941.00
08/11/2017 08:45,2,0.377,ACTIVE,210.80,334.54,59.965,1502455503,"201051344000651","219011344069620",28.15,17.30,0,329.13,341.75,10.8,8.5,0.057,797652.1,797652.1,17688,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455527,2335942.00
08/11/2017 08:45,2,0.268,ACTIVE,210.12,334.24,59.944,1502455503,"274151322000088","219011344069620",26.54,19.00,0,329.73,338.44,7.2,5.0,0.040,1003131.7,1003131.7,17581,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455528,2335943.00
08/11/2017 08:45,2,0.195,ACTIVE,211.03,391.94,59.949,1502455503,"274151322000068","219011344069620",36.82,20.00,0,333.03,394.65,7.3,5.2,0.035,873665.9,873665.9,17985,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455529,2335944.00
08/11/2017 08:45,2,0.404,ACTIVE,210.35,333.33,59.970,1502455503,"201051344001135","219011344069620",27.49,17.50,0,327.92,339.65,11.3,8.9,0.057,793206.4,793206.4,17656,0,0,0,L,1122011218,0,120.65,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455530,2335945.00
08/11/2017 08:45,2,0.391,ACTIVE,211.03,335.44,59.949,1502455503,"201051344000594","219011344069620",27.73,18.30,0,327.92,342.05,11.0,8.7,0.057,812649.6,812649.6,17681,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455531,2335946.00
08/11/2017 08:45,2,0.393,ACTIVE,210.80,333.33,59.965,1502455503,"201051344001203","219011344069620",27.29,17.80,0,328.22,341.45,10.8,8.5,0.057,803152.9,803152.9,17716,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455532,2335947.00
08/11/2017 08:45,2,0.277,ACTIVE,210.35,334.24,59.938,1502455503,"274151322000054","219011344069620",26.58,19.30,0,330.33,339.04,7.5,5.3,0.040,1019088.7,1019088.7,17565,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455533,2335948.00
08/11/2017 08:45,2,0.385,ACTIVE,211.25,334.84,59.954,1502455503,"201051344000867","219011344069620",27.81,18.70,0,327.92,341.45,10.9,8.6,0.053,796841.3,796841.3,17715,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455534,2335949.00
08/11/2017 08:45,2,0.410,ACTIVE,210.80,334.54,59.965,1502455503,"201051344001093","219011344069620",27.47,18.00,0,328.22,341.15,11.4,9.1,0.053,800666.9,800666.9,17717,0,0,0,L,1122011218,0,120.88,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455535,2335950.00
08/11/2017 08:45,2,0.344,ACTIVE,211.03,335.44,59.954,1502455503,"201051344000900","219011344069620",27.61,17.30,0,328.52,341.15,9.7,7.4,0.057,818784.1,818784.1,17717,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455536,2335951.00
08/11/2017 08:45,2,0.381,ACTIVE,211.48,335.44,59.970,1502455503,"201051344000648","219011344069620",28.03,17.50,0,329.13,342.05,10.8,8.5,0.057,805367.5,805367.5,17690,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455537,2335952.00
08/11/2017 08:45,2,0.391,ACTIVE,211.25,336.04,59.996,1502455503,"201051344000569","219011344069620",27.73,17.80,0,328.52,341.75,11.0,8.7,0.062,820461.2,820461.2,17661,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455538,2335953.00
08/11/2017 08:45,2,0.375,ACTIVE,211.25,334.54,59.970,1502455503,"201051344000983","219011344069620",28.82,18.00,0,327.92,342.35,11.0,8.7,0.057,811285.0,811285.0,17693,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455539,2335954.00
08/11/2017 08:45,2,0.371,ACTIVE,211.25,334.54,59.959,1502455503,"201051344001158","219011344069620",27.89,17.50,0,328.82,341.75,10.5,8.2,0.062,795301.3,795301.3,17694,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455539,2335955.00
08/11/2017 08:45,2,0.375,ACTIVE,211.70,336.04,59.965,1502455503,"201051344000576","219011344069620",28.09,17.50,0,328.82,341.75,10.7,8.4,0.057,809854.2,809854.2,17707,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455540,2335956.00
08/11/2017 08:45,2,0.287,ACTIVE,210.57,335.74,59.949,1502455503,"274151322000087","219011344069620",26.72,21.00,0,330.93,339.34,7.8,5.6,0.035,994237.5,994237.5,17816,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502455541,2335957.00
08/11/2017 09:00,2,0.434,ACTIVE,212.83,337.54,59.991,1502456404,"201051344000645","219011344069620",28.35,18.30,0,329.13,344.76,12.5,10.1,0.071,808766.8,808766.8,17682,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456405,2335958.00
08/11/2017 09:00,2,0.340,ACTIVE,211.25,336.64,59.981,1502456404,"274151322000085","219011344069620",26.96,19.50,0,330.93,340.85,9.3,7.1,0.053,1013865.8,1013865.8,17580,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456406,2335959.00
08/11/2017 09:00,2,0.457,ACTIVE,213.06,339.65,60.002,1502456404,"201051344000633","219011344069620",28.23,18.30,0,329.13,345.96,13.1,10.7,0.075,795871.0,795871.0,17730,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456406,2335960.00
08/11/2017 09:00,2,0.465,ACTIVE,212.83,338.14,59.975,1502456404,"201051344000469","219011344069620",27.89,17.50,0,327.62,344.45,13.2,10.8,0.075,799778.4,799778.4,17696,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456407,2335961.00
08/11/2017 09:00,2,0.459,ACTIVE,211.48,336.94,60.002,1502456404,"201051344000646","219011344069620",27.77,17.80,0,328.22,343.55,12.9,10.6,0.071,794155.1,794155.1,17684,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456408,2335962.00
08/11/2017 09:00,2,0.369,ACTIVE,211.03,337.24,59.991,1502456404,"274151322000052","219011344069620",27.53,19.50,0,330.03,341.15,10.3,8.0,0.053,1056070.5,1056070.5,17576,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456409,2335963.00
08/11/2017 09:00,2,0.467,ACTIVE,211.93,337.24,59.954,1502456404,"201051344000585","219011344069620",28.47,18.00,0,327.92,342.95,13.5,11.1,0.080,808120.2,808120.2,17681,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456410,2335964.00
08/11/2017 09:00,2,0.451,ACTIVE,211.70,336.04,59.996,1502456404,"201051344001230","219011344069620",27.61,17.80,0,326.72,342.35,12.6,10.2,0.071,798624.8,798624.8,17724,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456411,2335965.00
08/11/2017 09:00,2,0.449,ACTIVE,212.38,337.24,60.002,1502456404,"201051344000582","219011344069620",28.05,17.80,0,327.92,342.95,12.8,10.4,0.075,787615.2,787615.2,17672,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456412,2335966.00
08/11/2017 09:00,2,0.465,ACTIVE,211.48,336.04,60.002,1502456404,"201051344000955","219011344069620",28.49,17.80,0,327.32,342.35,13.4,11.0,0.080,807771.0,807771.0,17696,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456413,2335967.00
08/11/2017 09:00,2,0.199,ACTIVE,211.25,410.88,59.996,1502456404,"274151322000094","219011344069620",38.88,20.00,0,332.13,425.61,7.8,5.6,0.035,872815.4,872815.4,17972,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456414,2335968.00
08/11/2017 09:00,2,0.492,ACTIVE,212.61,337.84,60.002,1502456404,"201051344000579","219011344069620",27.67,18.70,0,328.22,344.15,13.8,11.4,0.075,818048.4,818048.4,17691,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456415,2335969.00
08/11/2017 09:00,2,0.469,ACTIVE,211.70,335.74,60.044,1502456404,"201051344000890","219011344069620",28.31,18.00,0,328.22,342.95,13.5,11.1,0.075,801859.8,801859.8,17694,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456416,2335970.00
08/11/2017 09:00,2,0.457,ACTIVE,211.93,336.64,59.996,1502456404,"201051344000438","219011344069620",28.31,17.50,0,328.52,342.95,13.1,10.8,0.075,804151.5,804151.5,17676,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456417,2335971.00
08/11/2017 09:00,2,0.484,ACTIVE,211.93,335.74,59.970,1502456404,"201051344000417","219011344069620",17.97,17.50,0,327.02,339.95,8.8,6.6,0.049,717237.1,717237.1,17723,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456418,2335972.00
08/11/2017 09:00,2,0.340,ACTIVE,211.48,335.44,59.996,1502456404,"274151322000083","219011344069620",27.75,19.50,0,330.33,340.85,9.6,7.3,0.040,1045404.0,1045404.0,17589,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456419,2335973.00
08/11/2017 09:00,2,0.371,ACTIVE,211.70,336.04,60.012,1502456404,"274151322000076","219011344069620",27.77,19.30,0,331.53,341.75,10.4,8.1,0.057,1116124.1,1116124.1,17581,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456420,2335974.00
08/11/2017 09:00,2,0.459,ACTIVE,212.38,337.84,59.996,1502456404,"201051344000868","219011344069620",27.99,18.00,0,328.52,343.55,13.1,10.7,0.075,798116.1,798116.1,17709,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456421,2335975.00
08/11/2017 09:00,2,0.355,ACTIVE,211.25,336.04,60.007,1502456404,"274151322000095","219011344069620",27.81,19.00,0,330.33,340.85,10.0,7.7,0.057,1105372.9,1105372.9,17600,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456421,2335976.00
08/11/2017 09:00,2,0.426,ACTIVE,212.38,337.54,59.996,1502456404,"201051344000988","219011344069620",18.33,18.00,0,328.22,342.95,7.9,5.7,0.044,689324.3,689324.3,17676,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456422,2335977.00
08/11/2017 09:00,2,0.436,ACTIVE,211.70,336.04,60.002,1502456404,"201051344001025","219011344069620",29.18,17.80,0,327.92,343.25,12.9,10.5,0.071,805079.5,805079.5,17681,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456423,2335978.00
08/11/2017 09:00,2,0.451,ACTIVE,212.38,336.94,60.007,1502456404,"201051344000458","219011344069620",27.93,19.00,0,329.13,344.15,12.8,10.4,0.075,809238.5,809238.5,17676,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456424,2335979.00
08/11/2017 09:00,2,0.430,ACTIVE,213.06,339.34,59.996,1502456404,"201051344000853","219011344069620",28.98,17.80,0,330.63,345.36,12.7,10.3,0.075,810607.7,810607.7,17702,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456425,2335980.00
08/11/2017 09:00,2,0.439,ACTIVE,211.93,337.54,59.991,1502456404,"201051344000685","219011344069620",27.67,17.50,0,329.13,342.65,12.3,10.0,0.080,803979.5,803979.5,17717,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456426,2335981.00
08/11/2017 09:00,2,0.441,ACTIVE,212.16,337.24,59.996,1502456404,"201051344000917","219011344069620",28.13,18.70,0,327.02,343.25,12.6,10.2,0.071,800688.4,800688.4,17711,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456427,2335982.00
08/11/2017 09:00,2,0.430,ACTIVE,211.93,337.24,60.002,1502456404,"201051344001145","219011344069620",28.69,17.30,0,328.22,342.95,12.5,10.1,0.071,808702.5,808702.5,17698,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456428,2335983.00
08/11/2017 09:00,2,0.455,ACTIVE,211.93,337.24,60.002,1502456404,"201051344000651","219011344069620",27.79,17.50,0,328.52,343.25,12.8,10.5,0.075,797654.6,797654.6,17689,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456429,2335984.00
08/11/2017 09:00,2,0.326,ACTIVE,210.80,335.74,59.986,1502456404,"274151322000088","219011344069620",26.58,19.30,0,330.03,340.25,8.8,6.5,0.053,1003133.3,1003133.3,17582,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456430,2335985.00
08/11/2017 09:00,2,0.215,ACTIVE,211.93,415.09,59.996,1502456404,"274151322000068","219011344069620",39.28,21.30,0,332.73,429.22,8.5,6.3,0.035,873667.5,873667.5,17986,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456431,2335986.00
08/11/2017 09:00,2,0.467,ACTIVE,211.48,335.44,60.007,1502456404,"201051344001135","219011344069620",27.47,17.80,0,327.62,342.65,13.0,10.6,0.066,793209.0,793209.0,17657,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456431,2335987.00
08/11/2017 09:00,2,0.457,ACTIVE,212.38,337.84,59.996,1502456404,"201051344000594","219011344069620",28.19,19.00,0,327.92,344.15,13.1,10.7,0.075,812652.2,812652.2,17682,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456432,2335988.00
08/11/2017 09:00,2,0.455,ACTIVE,211.93,336.34,60.002,1502456404,"201051344001203","219011344069620",27.91,18.00,0,328.52,343.85,12.9,10.5,0.071,803155.4,803155.4,17717,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456433,2335989.00
08/11/2017 09:00,2,0.332,ACTIVE,211.03,336.04,59.975,1502456404,"274151322000054","219011344069620",27.17,19.80,0,330.33,340.85,9.1,6.9,0.053,1019090.4,1019090.4,17566,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456434,2335990.00
08/11/2017 09:00,2,0.443,ACTIVE,212.83,336.64,60.034,1502456404,"201051344000867","219011344069620",28.23,18.70,0,328.22,343.85,12.8,10.4,0.071,796843.8,796843.8,17716,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456435,2335991.00
08/11/2017 09:00,2,0.469,ACTIVE,211.93,336.64,60.039,1502456404,"201051344001093","219011344069620",27.75,18.30,0,327.32,342.35,13.2,10.9,0.071,800669.5,800669.5,17718,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456436,2335992.00
08/11/2017 09:00,2,0.404,ACTIVE,212.38,338.14,59.996,1502456404,"201051344000900","219011344069620",28.23,17.50,0,327.32,343.85,11.6,9.3,0.071,818786.3,818786.3,17718,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456437,2335993.00
08/11/2017 09:00,2,0.449,ACTIVE,212.61,337.24,59.991,1502456404,"201051344000648","219011344069620",28.07,17.50,0,329.13,344.15,12.8,10.4,0.071,805369.9,805369.9,17691,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456438,2335994.00
08/11/2017 09:00,2,0.438,ACTIVE,212.61,338.14,60.002,1502456404,"201051344000569","219011344069620",28.78,17.80,0,329.43,344.15,12.8,10.4,0.075,820463.8,820463.8,17662,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456439,2335995.00
08/11/2017 09:00,2,0.457,ACTIVE,212.61,337.54,60.002,1502456404,"201051344000983","219011344069620",27.81,18.00,0,328.22,343.85,12.9,10.6,0.071,811287.6,811287.6,17694,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456440,2335996.00
08/11/2017 09:00,2,0.432,ACTIVE,212.61,338.14,59.996,1502456404,"201051344001158","219011344069620",28.29,18.00,0,328.52,344.45,12.4,10.0,0.075,795303.8,795303.8,17695,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456441,2335997.00
08/11/2017 09:00,2,0.441,ACTIVE,213.06,339.65,59.965,1502456404,"201051344000576","219011344069620",27.73,17.50,0,329.43,344.76,12.5,10.1,0.071,809856.7,809856.7,17708,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456442,2335998.00
08/11/2017 09:00,2,0.346,ACTIVE,211.25,336.94,60.002,1502456404,"274151322000087","219011344069620",26.58,21.50,0,330.33,341.15,9.3,7.1,0.035,994239.2,994239.2,17817,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502456443,2335999.00
08/11/2017 09:15,2,0.562,ACTIVE,212.38,338.74,59.991,1502457303,"201051344000645","219011344069620",28.07,18.30,0,330.33,346.26,16.0,13.5,0.106,808769.7,808769.7,17683,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457304,2336000.00
08/11/2017 09:15,2,0.449,ACTIVE,211.03,335.14,59.954,1502457303,"274151322000085","219011344069620",27.21,19.80,0,328.52,342.05,12.4,10.0,0.066,1013867.8,1013867.8,17581,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457305,2336001.00
08/11/2017 09:15,2,0.568,ACTIVE,212.38,339.95,60.002,1502457303,"201051344000633","219011344069620",28.86,18.30,0,329.43,347.16,16.7,14.2,0.110,795874.0,795874.0,17731,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457306,2336002.00
08/11/2017 09:15,2,0.574,ACTIVE,211.93,337.84,59.991,1502457303,"201051344000469","219011344069620",28.71,17.50,0,328.82,345.96,16.8,14.2,0.115,799781.5,799781.5,17697,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457307,2336003.00
08/11/2017 09:15,2,0.568,ACTIVE,210.80,336.64,59.944,1502457303,"201051344000646","219011344069620",28.45,17.80,0,328.22,345.06,16.4,13.9,0.110,794158.0,794158.0,17685,0,0,0,L,1122011218,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457308,2336004.00
08/11/2017 09:15,2,0.480,ACTIVE,210.57,336.04,59.986,1502457303,"274151322000052","219011344069620",27.79,19.50,0,327.92,342.05,13.6,11.2,0.075,1056072.7,1056072.7,17577,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457309,2336005.00
08/11/2017 09:15,2,0.586,ACTIVE,211.25,336.94,60.002,1502457303,"201051344000585","219011344069620",29.02,18.30,0,328.22,345.06,17.3,14.7,0.119,808123.3,808123.3,17682,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457310,2336006.00
08/11/2017 09:15,2,0.543,ACTIVE,211.03,335.44,59.970,1502457303,"201051344001230","219011344069620",29.50,18.00,0,327.62,344.45,16.2,13.7,0.106,798627.7,798627.7,17725,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457310,2336007.00
08/11/2017 09:15,2,0.564,ACTIVE,211.70,337.54,59.986,1502457303,"201051344000582","219011344069620",28.57,17.80,0,328.22,345.06,16.4,13.9,0.102,787618.1,787618.1,17673,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457311,2336008.00
08/11/2017 09:15,2,0.584,ACTIVE,210.80,335.74,59.996,1502457303,"201051344000955","219011344069620",28.84,18.00,0,327.02,344.76,17.1,14.6,0.115,807774.1,807774.1,17697,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457312,2336009.00
08/11/2017 09:15,2,0.219,ACTIVE,210.80,432.82,59.981,1502457303,"274151322000094","219011344069620",41.21,21.00,0,333.63,438.83,9.1,6.8,0.044,872816.9,872816.9,17973,0,0,0,L,1151911521,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457313,2336010.00
08/11/2017 09:15,2,0.598,ACTIVE,211.93,337.54,59.991,1502457303,"201051344000579","219011344069620",29.10,18.70,0,329.43,345.66,17.6,15.1,0.115,818051.5,818051.5,17692,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457314,2336011.00
08/11/2017 09:15,2,0.588,ACTIVE,211.03,335.74,60.028,1502457303,"201051344000890","219011344069620",29.00,18.30,0,328.22,345.36,17.3,14.7,0.115,801862.9,801862.9,17695,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457315,2336012.00
08/11/2017 09:15,2,0.570,ACTIVE,211.25,337.24,59.975,1502457303,"201051344000438","219011344069620",29.12,17.80,0,329.13,345.36,16.9,14.4,0.115,804154.5,804154.5,17677,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457316,2336013.00
08/11/2017 09:15,2,0.588,ACTIVE,211.48,335.74,59.954,1502457303,"201051344000417","219011344069620",18.92,17.80,0,328.52,341.15,11.3,9.0,0.075,717239.0,717239.0,17724,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457317,2336014.00
08/11/2017 09:15,2,0.459,ACTIVE,210.80,335.74,59.991,1502457303,"274151322000083","219011344069620",27.79,19.80,0,328.52,342.35,13.0,10.6,0.071,1045406.1,1045406.1,17590,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457318,2336015.00
08/11/2017 09:15,2,0.482,ACTIVE,211.48,336.34,59.991,1502457303,"274151322000076","219011344069620",28.55,19.50,0,329.43,343.55,14.0,11.6,0.084,1116126.5,1116126.5,17582,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457319,2336016.00
08/11/2017 09:15,2,0.584,ACTIVE,211.70,337.84,59.986,1502457303,"201051344000868","219011344069620",28.57,17.80,0,329.13,345.66,16.9,14.4,0.115,798119.1,798119.1,17710,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457320,2336017.00
08/11/2017 09:15,2,0.473,ACTIVE,210.80,335.74,59.981,1502457303,"274151322000095","219011344069620",28.19,19.30,0,328.22,341.75,13.6,11.2,0.084,1105375.1,1105375.1,17601,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457321,2336018.00
08/11/2017 09:15,2,0.570,ACTIVE,211.93,337.54,60.018,1502457303,"201051344000988","219011344069620",18.29,18.00,0,328.52,344.45,10.6,8.3,0.080,689326.0,689326.0,17677,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457321,2336019.00
08/11/2017 09:15,2,0.580,ACTIVE,211.03,335.74,59.975,1502457303,"201051344001025","219011344069620",29.00,17.80,0,328.52,345.36,17.1,14.5,0.110,805082.5,805082.5,17682,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457322,2336020.00
08/11/2017 09:15,2,0.570,ACTIVE,211.70,337.24,59.981,1502457303,"201051344000458","219011344069620",28.73,19.00,0,328.82,345.66,16.6,14.1,0.115,809241.5,809241.5,17677,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457323,2336021.00
08/11/2017 09:15,2,0.576,ACTIVE,212.38,339.34,60.007,1502457303,"201051344000853","219011344069620",28.53,17.80,0,330.63,346.86,16.7,14.2,0.115,810610.6,810610.6,17703,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457324,2336022.00
08/11/2017 09:15,2,0.555,ACTIVE,211.48,338.14,59.986,1502457303,"201051344000685","219011344069620",28.80,17.80,0,329.43,344.76,16.2,13.7,0.119,803982.2,803982.2,17718,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457325,2336023.00
08/11/2017 09:15,2,0.566,ACTIVE,211.48,337.84,59.981,1502457303,"201051344000917","219011344069620",28.77,19.00,0,327.92,344.76,16.5,14.0,0.110,800691.3,800691.3,17712,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457326,2336024.00
08/11/2017 09:15,2,0.566,ACTIVE,211.48,337.24,59.975,1502457303,"201051344001145","219011344069620",28.73,17.50,0,328.82,345.06,16.5,14.0,0.110,808705.4,808705.4,17699,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457327,2336025.00
08/11/2017 09:15,2,0.574,ACTIVE,211.25,337.24,59.981,1502457303,"201051344000651","219011344069620",28.65,17.80,0,327.92,344.76,16.7,14.2,0.110,797657.5,797657.5,17690,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457328,2336026.00
08/11/2017 09:15,2,0.445,ACTIVE,210.35,336.64,59.986,1502457303,"274151322000088","219011344069620",27.08,19.30,0,327.92,341.75,12.2,9.9,0.071,1003135.2,1003135.2,17583,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457329,2336027.00
