ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 09:15,2,0.324,ACTIVE,211.48,398.86,59.975,1502457303,"274151322000068","219011344069620",37.43,21.30,0,334.54,426.81,12.2,9.9,0.062,873669.3,873669.3,17987,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457330,2336028.00
08/11/2017 09:15,2,0.578,ACTIVE,210.12,334.24,59.975,1502457303,"201051344001135","219011344069620",29.28,18.00,0,328.22,345.06,17.2,14.7,0.110,793212.1,793212.1,17658,0,0,0,L,1122011218,0,120.65,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457330,2336029.00
08/11/2017 09:15,2,0.582,ACTIVE,211.03,336.94,59.981,1502457303,"201051344000594","219011344069620",28.67,19.00,0,328.52,345.06,16.9,14.4,0.115,812655.2,812655.2,17683,0,0,0,L,1122011218,0,120.42,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457331,2336030.00
08/11/2017 09:15,2,0.576,ACTIVE,211.03,336.64,59.991,1502457303,"201051344001203","219011344069620",28.69,18.30,0,328.22,345.96,16.8,14.3,0.119,803158.4,803158.4,17718,0,0,0,L,1122011218,0,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457332,2336031.00
08/11/2017 09:15,2,0.453,ACTIVE,210.35,337.24,59.981,1502457303,"274151322000054","219011344069620",27.77,19.80,0,327.92,342.05,12.7,10.3,0.080,1019092.5,1019092.5,17567,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457333,2336032.00
08/11/2017 09:15,2,0.572,ACTIVE,211.93,336.94,59.981,1502457303,"201051344000867","219011344069620",28.86,19.00,0,328.82,345.66,16.7,14.2,0.106,796846.8,796846.8,17717,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457334,2336033.00
08/11/2017 09:15,2,0.586,ACTIVE,211.03,336.34,59.991,1502457303,"201051344001093","219011344069620",28.77,18.70,0,328.52,344.76,17.1,14.6,0.110,800672.6,800672.6,17719,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457335,2336034.00
08/11/2017 09:15,2,0.535,ACTIVE,211.70,338.14,59.954,1502457303,"201051344000900","219011344069620",28.63,17.50,0,328.52,345.66,15.6,13.1,0.115,818789.0,818789.0,17719,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457336,2336035.00
08/11/2017 09:15,2,0.561,ACTIVE,211.93,337.84,59.986,1502457303,"201051344000648","219011344069620",29.02,17.50,0,329.73,345.96,16.5,14.0,0.110,805372.9,805372.9,17692,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457337,2336036.00
08/11/2017 09:15,2,0.578,ACTIVE,211.93,338.14,59.981,1502457303,"201051344000569","219011344069620",28.57,17.80,0,329.43,345.66,16.8,14.2,0.115,820466.8,820466.8,17663,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457338,2336037.00
08/11/2017 09:15,2,0.562,ACTIVE,211.93,337.24,59.981,1502457303,"201051344000983","219011344069620",29.26,18.00,0,329.13,345.06,16.7,14.2,0.115,811290.5,811290.5,17695,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457339,2336038.00
08/11/2017 09:15,2,0.562,ACTIVE,211.70,337.84,59.938,1502457303,"201051344001158","219011344069620",28.37,18.00,0,328.82,345.36,16.2,13.7,0.115,795306.7,795306.7,17696,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457340,2336039.00
08/11/2017 09:15,2,0.559,ACTIVE,212.16,338.74,59.986,1502457303,"201051344000576","219011344069620",28.75,17.50,0,330.03,346.56,16.3,13.8,0.102,809859.7,809859.7,17709,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457341,2336040.00
08/11/2017 09:15,2,0.443,ACTIVE,210.80,336.94,59.981,1502457303,"274151322000087","219011344069620",27.87,22.00,0,327.92,342.35,12.5,10.2,0.066,994241.3,994241.3,17818,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502457342,2336041.00
08/11/2017 09:30,2,0.496,ACTIVE,211.70,336.64,59.959,1502458204,"201051344000645","219011344069620",28.29,18.70,0,330.03,347.16,14.2,11.8,0.088,808772.6,808772.6,17684,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458205,2336042.00
08/11/2017 09:30,2,0.393,ACTIVE,210.35,336.04,59.965,1502458204,"274151322000085","219011344069620",27.31,19.50,0,330.93,341.45,10.9,8.6,0.062,1013869.9,1013869.9,17582,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458206,2336043.00
08/11/2017 09:30,2,0.512,ACTIVE,211.70,337.24,59.938,1502458204,"201051344000633","219011344069620",28.67,18.30,0,330.03,348.36,14.8,12.4,0.102,795877.1,795877.1,17732,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458207,2336044.00
08/11/2017 09:30,2,0.525,ACTIVE,211.25,335.74,59.975,1502458204,"201051344000469","219011344069620",28.11,17.50,0,327.92,347.16,15.0,12.5,0.097,799784.6,799784.6,17698,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458208,2336045.00
08/11/2017 09:30,2,0.510,ACTIVE,210.35,335.44,59.965,1502458204,"201051344000646","219011344069620",28.63,17.80,0,327.92,345.06,14.8,12.4,0.093,794161.1,794161.1,17686,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458209,2336046.00
08/11/2017 09:30,2,0.426,ACTIVE,210.12,335.14,59.938,1502458204,"274151322000052","219011344069620",27.81,19.50,0,330.03,342.35,12.0,9.6,0.075,1056075.1,1056075.1,17578,0,0,0,L,1151911521,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458210,2336047.00
08/11/2017 09:30,2,0.543,ACTIVE,210.80,335.74,59.970,1502458204,"201051344000585","219011344069620",28.05,18.30,0,327.62,345.96,15.4,13.0,0.084,808126.5,808126.5,17683,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458210,2336048.00
08/11/2017 09:30,2,0.539,ACTIVE,210.57,334.84,59.944,1502458204,"201051344001230","219011344069620",24.25,17.80,0,327.32,344.45,13.2,10.8,0.084,798630.5,798630.5,17726,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458211,2336049.00
08/11/2017 09:30,2,0.512,ACTIVE,211.03,336.34,60.007,1502458204,"201051344000582","219011344069620",28.25,18.00,0,328.22,345.66,14.7,12.2,0.097,787621.1,787621.1,17674,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458212,2336050.00
08/11/2017 09:30,2,0.537,ACTIVE,210.35,335.74,59.975,1502458204,"201051344000955","219011344069620",28.39,18.00,0,327.62,345.36,15.5,13.0,0.093,807777.3,807777.3,17698,0,0,0,L,1122011218,0,120.42,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458213,2336051.00
08/11/2017 09:30,2,0.211,ACTIVE,210.35,425.31,59.970,1502458204,"274151322000094","219011344069620",40.45,21.50,0,331.23,438.23,8.6,6.4,0.040,872818.5,872818.5,17974,0,0,0,L,1151911521,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458214,2336052.00
08/11/2017 09:30,2,0.547,ACTIVE,210.80,335.14,59.954,1502458204,"201051344000579","219011344069620",28.77,19.00,0,329.73,346.56,15.9,13.5,0.093,818054.8,818054.8,17693,0,0,0,L,1122011218,0,120.42,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458215,2336053.00
08/11/2017 09:30,2,0.539,ACTIVE,210.12,335.14,59.907,1502458204,"201051344000890","219011344069620",28.33,18.00,0,327.32,345.96,15.5,13.1,0.093,801866.1,801866.1,17696,0,0,0,L,1122011218,0,120.88,119.75,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458216,2336054.00
08/11/2017 09:30,2,0.516,ACTIVE,210.35,336.04,59.986,1502458204,"201051344000438","219011344069620",29.10,17.80,0,328.52,346.26,15.2,12.7,0.093,804157.6,804157.6,17678,0,0,0,L,1122011218,0,120.88,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458217,2336055.00
08/11/2017 09:30,2,0.533,ACTIVE,210.57,334.54,59.959,1502458204,"201051344000417","219011344069620",18.73,17.80,0,327.62,342.95,10.2,7.9,0.062,717240.9,717240.9,17725,0,0,0,L,1122011218,0,120.42,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458218,2336056.00
08/11/2017 09:30,2,0.408,ACTIVE,210.12,335.74,59.965,1502458204,"274151322000083","219011344069620",27.81,19.80,0,330.63,341.75,11.5,9.2,0.071,1045408.4,1045408.4,17591,0,0,0,L,1151911521,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458219,2336057.00
08/11/2017 09:30,2,0.443,ACTIVE,210.80,334.84,59.965,1502458204,"274151322000076","219011344069620",27.75,19.50,0,331.23,342.95,12.4,10.1,0.071,1116128.9,1116128.9,17583,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458220,2336058.00
08/11/2017 09:30,2,0.529,ACTIVE,211.03,336.64,59.965,1502458204,"201051344000868","219011344069620",28.19,18.00,0,329.13,346.26,15.1,12.7,0.093,798122.2,798122.2,17711,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458221,2336059.00
08/11/2017 09:30,2,0.428,ACTIVE,209.90,333.93,59.944,1502458204,"274151322000095","219011344069620",27.79,19.30,0,330.63,342.35,12.1,9.7,0.071,1105377.5,1105377.5,17602,0,0,0,L,1151911521,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458221,2336060.00
08/11/2017 09:30,2,0.502,ACTIVE,211.03,335.74,59.975,1502458204,"201051344000988","219011344069620",18.49,18.30,0,329.43,345.06,9.4,7.1,0.062,689327.7,689327.7,17678,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458222,2336061.00
08/11/2017 09:30,2,0.518,ACTIVE,210.35,334.84,59.975,1502458204,"201051344001025","219011344069620",28.92,18.00,0,327.92,345.96,15.2,12.7,0.102,805085.6,805085.6,17683,0,0,0,L,1122011218,0,120.42,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458223,2336062.00
08/11/2017 09:30,2,0.518,ACTIVE,211.25,336.64,59.959,1502458204,"201051344000458","219011344069620",28.55,19.30,0,330.03,346.26,15.0,12.5,0.102,809244.5,809244.5,17678,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458224,2336063.00
08/11/2017 09:30,2,0.523,ACTIVE,211.93,337.84,59.975,1502458204,"201051344000853","219011344069620",28.25,18.00,0,330.93,347.76,14.9,12.5,0.097,810613.7,810613.7,17704,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458225,2336064.00
08/11/2017 09:30,2,0.510,ACTIVE,210.80,336.94,59.959,1502458204,"201051344000685","219011344069620",28.17,17.80,0,328.52,346.26,14.6,12.1,0.102,803985.1,803985.1,17719,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458226,2336065.00
08/11/2017 09:30,2,0.506,ACTIVE,210.80,336.34,59.965,1502458204,"201051344000917","219011344069620",28.73,19.00,0,328.22,345.96,14.7,12.3,0.088,800694.2,800694.2,17713,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458227,2336066.00
08/11/2017 09:30,2,0.486,ACTIVE,210.80,336.34,59.970,1502458204,"201051344001145","219011344069620",29.50,17.50,0,329.43,345.96,14.5,12.1,0.093,808708.3,808708.3,17700,0,0,0,L,1122011218,0,120.88,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458228,2336067.00
08/11/2017 09:30,2,0.502,ACTIVE,210.80,336.34,59.917,1502458204,"201051344000651","219011344069620",29.14,17.80,0,329.13,345.66,14.8,12.4,0.088,797660.6,797660.6,17691,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458229,2336068.00
08/11/2017 09:30,2,0.391,ACTIVE,209.90,334.84,59.959,1502458204,"274151322000088","219011344069620",27.04,19.50,0,330.03,340.85,10.7,8.4,0.057,1003137.2,1003137.2,17584,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458230,2336069.00
08/11/2017 09:30,2,0.273,ACTIVE,211.03,409.38,59.965,1502458204,"274151322000068","219011344069620",38.63,21.50,0,332.73,421.10,10.7,8.4,0.057,873671.4,873671.4,17988,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458230,2336070.00
08/11/2017 09:30,2,0.520,ACTIVE,210.35,335.14,59.965,1502458204,"201051344001135","219011344069620",29.20,18.00,0,327.02,344.15,15.4,12.9,0.093,793215.2,793215.2,17659,0,0,0,L,1122011218,0,120.65,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458231,2336071.00
08/11/2017 09:30,2,0.529,ACTIVE,211.25,336.34,59.991,1502458204,"201051344000594","219011344069620",28.65,19.30,0,327.32,346.26,15.4,12.9,0.102,812658.3,812658.3,17684,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458232,2336072.00
08/11/2017 09:30,2,0.525,ACTIVE,211.03,335.74,59.965,1502458204,"201051344001203","219011344069620",28.37,18.30,0,329.13,347.16,15.1,12.7,0.093,803161.5,803161.5,17719,0,0,0,L,1122011218,0,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458233,2336073.00
08/11/2017 09:30,2,0.404,ACTIVE,210.12,335.44,59.938,1502458204,"274151322000054","219011344069620",27.47,20.00,0,330.03,341.75,11.2,8.9,0.066,1019094.6,1019094.6,17568,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458234,2336074.00
08/11/2017 09:30,2,0.521,ACTIVE,211.70,335.74,59.970,1502458204,"201051344000867","219011344069620",28.47,19.00,0,328.52,346.86,15.1,12.6,0.097,796849.8,796849.8,17718,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458235,2336075.00
08/11/2017 09:30,2,0.553,ACTIVE,210.80,336.94,60.007,1502458204,"201051344001093","219011344069620",27.29,18.70,0,327.92,345.96,15.3,12.9,0.088,800675.7,800675.7,17720,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458236,2336076.00
08/11/2017 09:30,2,0.496,ACTIVE,211.48,336.34,59.965,1502458204,"201051344000900","219011344069620",27.37,17.50,0,329.43,345.96,13.8,11.4,0.097,818791.7,818791.7,17720,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458237,2336077.00
08/11/2017 09:30,2,0.523,ACTIVE,211.70,336.04,59.975,1502458204,"201051344000648","219011344069620",28.45,17.80,0,330.33,347.16,15.1,12.7,0.097,805375.9,805375.9,17693,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458238,2336078.00
08/11/2017 09:30,2,0.527,ACTIVE,211.48,336.94,59.981,1502458204,"201051344000569","219011344069620",28.51,18.00,0,329.43,346.56,15.2,12.8,0.093,820469.9,820469.9,17664,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458239,2336079.00
08/11/2017 09:30,2,0.516,ACTIVE,211.48,335.74,59.938,1502458204,"201051344000983","219011344069620",29.08,18.30,0,329.13,346.26,15.2,12.8,0.106,811293.6,811293.6,17696,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458239,2336080.00
08/11/2017 09:30,2,0.512,ACTIVE,211.48,336.04,59.965,1502458204,"201051344001158","219011344069620",28.41,18.00,0,327.62,346.56,14.7,12.3,0.097,795309.6,795309.6,17697,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458240,2336081.00
08/11/2017 09:30,2,0.527,ACTIVE,211.93,337.84,59.975,1502458204,"201051344000576","219011344069620",27.75,17.80,0,329.13,346.86,14.8,12.4,0.097,809862.6,809862.6,17710,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458241,2336082.00
08/11/2017 09:30,2,0.410,ACTIVE,210.57,335.44,59.975,1502458204,"274151322000087","219011344069620",27.43,22.30,0,330.33,341.45,11.4,9.1,0.053,994243.5,994243.5,17819,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502458242,2336083.00
08/11/2017 09:45,2,0.533,ACTIVE,211.70,337.84,59.928,1502459103,"201051344000645","219011344069620",28.65,18.70,0,327.62,344.76,15.5,13.1,0.102,808775.8,808775.8,17685,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459104,2336084.00
08/11/2017 09:45,2,0.430,ACTIVE,210.12,333.93,59.986,1502459103,"274151322000085","219011344069620",27.69,19.80,0,330.33,341.15,12.1,9.7,0.071,1013872.3,1013872.3,17583,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459105,2336085.00
08/11/2017 09:45,2,0.549,ACTIVE,211.70,338.44,59.954,1502459103,"201051344000633","219011344069620",28.84,18.70,0,328.52,345.66,16.1,13.6,0.110,795880.4,795880.4,17733,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459106,2336086.00
08/11/2017 09:45,2,0.592,ACTIVE,211.48,338.74,59.965,1502459103,"201051344000469","219011344069620",23.10,17.50,0,326.72,345.36,13.8,11.4,0.080,799787.9,799787.9,17699,0,0,0,L,1122011218,0,120.20,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459107,2336087.00
08/11/2017 09:45,2,0.553,ACTIVE,210.12,336.34,59.954,1502459103,"201051344000646","219011344069620",28.51,17.80,0,327.92,344.45,16.0,13.5,0.110,794164.3,794164.3,17687,0,0,0,L,1122011218,0,120.88,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459108,2336088.00
08/11/2017 09:45,2,0.473,ACTIVE,209.67,334.84,59.965,1502459103,"274151322000052","219011344069620",27.83,19.80,0,328.82,341.75,13.3,10.9,0.088,1056077.7,1056077.7,17579,0,0,0,L,1151911521,0,119.97,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459109,2336089.00
08/11/2017 09:45,2,0.578,ACTIVE,210.80,336.64,59.991,1502459103,"201051344000585","219011344069620",28.59,18.30,0,328.22,345.06,16.8,14.3,0.106,808129.9,808129.9,17684,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459110,2336090.00
08/11/2017 09:45,2,0.549,ACTIVE,210.35,335.14,59.959,1502459103,"201051344001230","219011344069620",28.53,17.80,0,327.02,342.95,15.8,13.4,0.102,798633.6,798633.6,17727,0,0,0,L,1122011218,0,121.10,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459111,2336091.00
08/11/2017 09:45,2,0.555,ACTIVE,211.03,336.94,59.944,1502459103,"201051344000582","219011344069620",28.39,18.00,0,328.22,345.36,16.0,13.5,0.106,787624.4,787624.4,17675,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459112,2336092.00
08/11/2017 09:45,2,0.588,ACTIVE,210.12,335.14,59.959,1502459103,"201051344000955","219011344069620",27.69,18.00,0,327.62,342.95,16.6,14.0,0.110,807780.7,807780.7,17699,0,0,0,L,1122011218,0,120.20,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459112,2336093.00
08/11/2017 09:45,2,0.219,ACTIVE,210.12,432.52,59.949,1502459103,"274151322000094","219011344069620",41.09,21.80,0,330.93,439.43,9.1,6.9,0.049,872820.2,872820.2,17975,0,0,0,L,1151911521,0,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459113,2336094.00
08/11/2017 09:45,2,0.619,ACTIVE,211.25,339.34,59.965,1502459103,"201051344000579","219011344069620",19.24,19.00,0,327.62,344.45,12.4,10.0,0.088,818058.4,818058.4,17694,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459114,2336095.00
08/11/2017 09:45,2,0.572,ACTIVE,210.35,336.04,59.965,1502459103,"201051344000890","219011344069620",29.04,18.00,0,327.62,344.15,16.9,14.3,0.106,801869.5,801869.5,17697,0,0,0,L,1122011218,0,121.10,119.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459115,2336096.00
08/11/2017 09:45,2,0.553,ACTIVE,210.80,336.64,59.928,1502459103,"201051344000438","219011344069620",29.32,17.80,0,328.22,345.06,16.4,13.9,0.106,804160.9,804160.9,17679,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459116,2336097.00
08/11/2017 09:45,2,0.586,ACTIVE,210.57,335.74,59.938,1502459103,"201051344000417","219011344069620",18.49,17.80,0,327.92,340.85,11.0,8.7,0.066,717243.0,717243.0,17726,0,0,0,L,1122011218,0,120.65,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459117,2336098.00
08/11/2017 09:45,2,0.451,ACTIVE,210.12,334.24,59.954,1502459103,"274151322000083","219011344069620",27.77,19.80,0,329.73,341.45,12.8,10.4,0.075,1045410.8,1045410.8,17592,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459118,2336099.00
08/11/2017 09:45,2,0.480,ACTIVE,210.57,337.54,59.959,1502459103,"274151322000076","219011344069620",28.31,19.50,0,330.63,342.05,13.8,11.4,0.088,1116131.6,1116131.6,17584,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459119,2336100.00
08/11/2017 09:45,2,0.564,ACTIVE,211.03,336.04,59.959,1502459103,"201051344000868","219011344069620",28.69,18.00,0,328.22,344.45,16.4,13.9,0.106,798125.5,798125.5,17712,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459120,2336101.00
08/11/2017 09:45,2,0.473,ACTIVE,210.12,336.34,59.986,1502459103,"274151322000095","219011344069620",27.83,19.30,0,329.73,341.45,13.3,10.9,0.088,1105380.0,1105380.0,17603,0,0,0,L,1151911521,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459121,2336102.00
08/11/2017 09:45,2,0.535,ACTIVE,211.25,336.64,59.959,1502459103,"201051344000988","219011344069620",18.75,18.30,0,327.92,342.65,10.2,7.9,0.066,689329.6,689329.6,17679,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459122,2336103.00
08/11/2017 09:45,2,0.562,ACTIVE,210.35,335.14,59.954,1502459103,"201051344001025","219011344069620",28.65,18.00,0,328.52,344.45,16.4,13.9,0.110,805088.9,805088.9,17684,0,0,0,L,1122011218,0,120.42,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459123,2336104.00
08/11/2017 09:45,2,0.547,ACTIVE,211.25,336.34,59.954,1502459103,"201051344000458","219011344069620",28.92,19.30,0,327.92,345.06,16.1,13.6,0.110,809247.8,809247.8,17679,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459124,2336105.00
08/11/2017 09:45,2,0.547,ACTIVE,211.93,338.14,59.959,1502459103,"201051344000853","219011344069620",28.77,18.00,0,330.03,345.66,16.0,13.5,0.106,810616.9,810616.9,17705,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459125,2336106.00
08/11/2017 09:45,2,0.527,ACTIVE,210.80,336.94,59.959,1502459103,"201051344000685","219011344069620",29.16,17.80,0,328.52,344.45,15.6,13.1,0.110,803988.3,803988.3,17720,0,0,0,L,1122011218,0,121.55,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459126,2336107.00
08/11/2017 09:45,2,0.549,ACTIVE,210.57,336.04,59.949,1502459103,"201051344000917","219011344069620",28.51,19.00,0,327.02,345.06,15.9,13.4,0.106,800697.4,800697.4,17714,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459127,2336108.00
08/11/2017 09:45,2,0.539,ACTIVE,210.57,336.34,59.959,1502459103,"201051344001145","219011344069620",28.80,17.50,0,329.43,344.45,15.8,13.3,0.102,808711.5,808711.5,17701,0,0,0,L,1122011218,0,120.88,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459128,2336109.00
08/11/2017 09:45,2,0.535,ACTIVE,210.57,336.64,59.959,1502459103,"201051344000651","219011344069620",29.42,17.80,0,327.62,345.06,16.0,13.5,0.102,797663.8,797663.8,17692,0,0,0,L,1122011218,0,121.33,119.97,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459129,2336110.00
08/11/2017 09:45,2,0.424,ACTIVE,209.67,335.14,59.959,1502459103,"274151322000088","219011344069620",27.75,19.50,0,329.13,340.85,11.9,9.6,0.071,1003139.5,1003139.5,17585,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459130,2336111.00
08/11/2017 09:45,2,0.303,ACTIVE,210.80,404.27,59.933,1502459103,"274151322000068","219011344069620",38.09,21.50,0,331.83,420.50,11.8,9.5,0.062,873673.6,873673.6,17989,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459130,2336112.00
08/11/2017 09:45,2,0.570,ACTIVE,210.35,335.44,59.965,1502459103,"201051344001135","219011344069620",28.57,18.00,0,328.52,343.85,16.5,14.0,0.106,793218.6,793218.6,17660,0,0,0,L,1122011218,0,120.65,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459131,2336113.00
08/11/2017 09:45,2,0.555,ACTIVE,211.03,336.04,59.954,1502459103,"201051344000594","219011344069620",28.88,19.30,0,327.32,345.36,16.3,13.8,0.110,812661.6,812661.6,17685,0,0,0,L,1122011218,0,120.65,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459132,2336114.00
08/11/2017 09:45,2,0.549,ACTIVE,210.57,335.14,59.954,1502459103,"201051344001203","219011344069620",28.88,18.30,0,327.92,345.36,16.1,13.6,0.106,803164.7,803164.7,17720,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459133,2336115.00
08/11/2017 09:45,2,0.441,ACTIVE,209.90,335.14,59.928,1502459103,"274151322000054","219011344069620",27.77,19.80,0,329.13,341.15,12.4,10.1,0.071,1019097.0,1019097.0,17569,0,0,0,L,1151911521,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459134,2336116.00
08/11/2017 09:45,2,0.553,ACTIVE,211.48,336.34,59.949,1502459103,"201051344000867","219011344069620",28.57,19.30,0,327.92,345.06,16.0,13.5,0.106,796853.1,796853.1,17719,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459135,2336117.00
08/11/2017 09:45,2,0.559,ACTIVE,210.35,336.04,59.959,1502459103,"201051344001093","219011344069620",28.90,18.70,0,328.52,344.76,16.4,13.9,0.102,800679.1,800679.1,17721,0,0,0,L,1122011218,0,120.65,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459136,2336118.00
08/11/2017 09:45,2,0.521,ACTIVE,211.25,336.64,59.959,1502459103,"201051344000900","219011344069620",28.11,17.50,0,328.52,345.06,14.9,12.4,0.097,818794.7,818794.7,17721,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459137,2336119.00
08/11/2017 09:45,2,0.541,ACTIVE,211.25,336.04,59.944,1502459103,"201051344000648","219011344069620",29.10,17.80,0,329.13,344.76,16.0,13.5,0.102,805379.2,805379.2,17694,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459138,2336120.00
08/11/2017 09:45,2,0.557,ACTIVE,211.25,336.34,59.959,1502459103,"201051344000569","219011344069620",28.49,18.00,0,328.52,345.36,16.1,13.6,0.110,820473.2,820473.2,17665,0,0,0,L,1122011218,0,120.20,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459139,2336121.00
08/11/2017 09:45,2,0.547,ACTIVE,211.25,336.04,59.959,1502459103,"201051344000983","219011344069620",28.94,18.30,0,328.52,344.76,16.1,13.6,0.102,811296.9,811296.9,17697,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459140,2336122.00
08/11/2017 09:45,2,0.537,ACTIVE,211.25,336.94,59.928,1502459103,"201051344001158","219011344069620",28.53,18.00,0,328.22,345.06,15.6,13.1,0.106,795312.8,795312.8,17698,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459141,2336123.00
08/11/2017 09:45,2,0.547,ACTIVE,211.48,338.14,59.959,1502459103,"201051344000576","219011344069620",28.17,17.80,0,329.13,345.06,15.7,13.2,0.102,809865.9,809865.9,17711,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459142,2336124.00
08/11/2017 09:45,2,0.438,ACTIVE,209.90,335.44,59.949,1502459103,"274151322000087","219011344069620",27.75,22.30,0,329.73,341.45,12.3,10.0,0.071,994245.9,994245.9,17820,0,0,0,L,1151911521,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502459142,2336125.00
08/11/2017 10:00,2,0.619,ACTIVE,212.38,338.74,59.938,1502460003,"201051344000645","219011344069620",28.39,18.70,0,327.62,346.26,17.8,15.2,0.124,808779.3,808779.3,17686,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460004,2336126.00
08/11/2017 10:00,2,0.512,ACTIVE,211.03,336.64,59.933,1502460003,"274151322000085","219011344069620",27.49,19.80,0,325.52,342.35,14.2,11.8,0.084,1013875.0,1013875.0,17584,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460005,2336127.00
08/11/2017 10:00,2,0.629,ACTIVE,212.61,340.55,59.949,1502460003,"201051344000633","219011344069620",28.75,18.70,0,327.02,348.06,18.3,15.8,0.137,795884.0,795884.0,17734,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460006,2336128.00
08/11/2017 10:00,2,0.643,ACTIVE,212.38,339.04,59.938,1502460003,"201051344000469","219011344069620",28.31,17.80,0,325.52,346.26,18.4,15.9,0.137,799791.5,799791.5,17700,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460007,2336129.00
08/11/2017 10:00,2,0.633,ACTIVE,211.25,338.14,59.944,1502460003,"201051344000646","219011344069620",28.51,17.80,0,325.22,346.26,18.3,15.8,0.128,794167.9,794167.9,17688,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460008,2336130.00
08/11/2017 10:00,2,0.531,ACTIVE,210.35,336.04,59.959,1502460003,"274151322000052","219011344069620",28.43,19.80,0,324.92,342.95,15.3,12.9,0.097,1056080.7,1056080.7,17580,0,0,0,L,1151911521,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460009,2336131.00
08/11/2017 10:00,2,0.656,ACTIVE,211.93,338.74,59.949,1502460003,"201051344000585","219011344069620",28.67,18.30,0,324.62,346.26,19.1,16.5,0.133,808133.7,808133.7,17685,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460010,2336132.00
08/11/2017 10:00,2,0.609,ACTIVE,211.70,337.84,59.949,1502460003,"201051344001230","219011344069620",29.22,17.80,0,324.02,345.66,18.1,15.5,0.124,798637.1,798637.1,17728,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460011,2336133.00
08/11/2017 10:00,2,0.635,ACTIVE,212.16,339.04,59.944,1502460003,"201051344000582","219011344069620",28.13,18.00,0,324.92,346.26,18.1,15.6,0.128,787627.9,787627.9,17676,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460012,2336134.00
08/11/2017 10:00,2,0.646,ACTIVE,211.25,337.54,59.944,1502460003,"201051344000955","219011344069620",29.02,18.00,0,324.32,346.26,19.0,16.4,0.137,807784.5,807784.5,17700,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460012,2336135.00
08/11/2017 10:00,2,0.223,ACTIVE,210.80,440.34,59.959,1502460003,"274151322000094","219011344069620",41.98,21.80,0,332.13,445.75,9.6,7.3,0.044,872821.9,872821.9,17976,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460013,2336136.00
08/11/2017 10:00,2,0.668,ACTIVE,211.93,338.44,59.970,1502460003,"201051344000579","219011344069620",28.73,19.00,0,326.42,346.56,19.4,16.8,0.133,818062.2,818062.2,17695,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460014,2336137.00
08/11/2017 10:00,2,0.635,ACTIVE,211.48,338.14,59.954,1502460003,"201051344000890","219011344069620",29.58,18.30,0,324.62,346.26,19.0,16.4,0.124,801873.3,801873.3,17698,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460015,2336138.00
08/11/2017 10:00,2,0.631,ACTIVE,211.93,338.74,59.954,1502460003,"201051344000438","219011344069620",29.16,17.80,0,325.82,346.86,18.7,16.1,0.128,804164.6,804164.6,17680,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460016,2336139.00
08/11/2017 10:00,2,0.658,ACTIVE,211.70,336.94,59.949,1502460003,"201051344000417","219011344069620",18.67,17.80,0,325.22,342.05,12.4,10.1,0.084,717245.2,717245.2,17727,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460017,2336140.00
08/11/2017 10:00,2,0.527,ACTIVE,210.80,336.64,59.938,1502460003,"274151322000083","219011344069620",27.59,19.80,0,325.22,342.65,14.8,12.3,0.088,1045413.6,1045413.6,17593,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460018,2336141.00
08/11/2017 10:00,2,0.547,ACTIVE,211.03,338.14,59.949,1502460003,"274151322000076","219011344069620",28.78,19.50,0,326.42,343.55,15.9,13.4,0.102,1116134.7,1116134.7,17585,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460019,2336142.00
08/11/2017 10:00,2,0.639,ACTIVE,211.93,338.44,59.949,1502460003,"201051344000868","219011344069620",28.69,18.30,0,326.12,345.96,18.6,16.0,0.128,798129.2,798129.2,17713,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460020,2336143.00
08/11/2017 10:00,2,0.549,ACTIVE,210.57,338.44,59.970,1502460003,"274151322000095","219011344069620",27.67,19.50,0,325.22,342.65,15.4,12.9,0.106,1105383.0,1105383.0,17604,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460021,2336144.00
08/11/2017 10:00,2,0.613,ACTIVE,211.93,338.44,59.965,1502460003,"201051344000988","219011344069620",18.83,18.30,0,324.92,344.45,11.7,9.4,0.080,689331.7,689331.7,17680,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460021,2336145.00
08/11/2017 10:00,2,0.635,ACTIVE,211.48,338.14,59.959,1502460003,"201051344001025","219011344069620",28.94,18.00,0,324.32,346.56,18.6,16.0,0.128,805092.5,805092.5,17685,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460022,2336146.00
08/11/2017 10:00,2,0.621,ACTIVE,211.93,337.54,59.949,1502460003,"201051344000458","219011344069620",28.80,19.30,0,325.82,345.66,18.2,15.6,0.128,809251.3,809251.3,17680,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460023,2336147.00
08/11/2017 10:00,2,0.619,ACTIVE,212.61,340.55,59.938,1502460003,"201051344000853","219011344069620",29.00,18.00,0,328.22,347.46,18.2,15.7,0.128,810620.4,810620.4,17706,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460024,2336148.00
08/11/2017 10:00,2,0.613,ACTIVE,211.93,339.34,59.981,1502460003,"201051344000685","219011344069620",28.35,18.00,0,326.42,347.46,17.6,15.1,0.133,803991.8,803991.8,17721,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460025,2336149.00
08/11/2017 10:00,2,0.609,ACTIVE,211.93,339.65,59.954,1502460003,"201051344000917","219011344069620",28.90,18.70,0,323.72,346.56,17.9,15.3,0.124,800700.9,800700.9,17715,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460026,2336150.00
08/11/2017 10:00,2,0.615,ACTIVE,212.16,338.74,59.944,1502460003,"201051344001145","219011344069620",28.71,17.50,0,325.82,346.56,17.9,15.4,0.124,808715.0,808715.0,17702,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460027,2336151.00
08/11/2017 10:00,2,0.617,ACTIVE,212.16,339.34,59.954,1502460003,"201051344000651","219011344069620",28.92,17.80,0,326.42,346.56,18.1,15.6,0.124,797667.4,797667.4,17693,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460028,2336152.00
08/11/2017 10:00,2,0.482,ACTIVE,210.35,333.63,59.970,1502460003,"274151322000088","219011344069620",27.85,19.50,0,324.62,342.05,13.6,11.2,0.075,1003142.1,1003142.1,17586,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460029,2336153.00
08/11/2017 10:00,2,0.346,ACTIVE,211.48,409.08,59.938,1502460003,"274151322000068","219011344069620",38.55,21.80,0,333.33,422.60,13.5,11.1,0.071,873676.1,873676.1,17990,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460030,2336154.00
08/11/2017 10:00,2,0.637,ACTIVE,211.70,337.84,59.954,1502460003,"201051344001135","219011344069620",28.78,18.00,0,325.82,346.26,18.6,16.0,0.124,793222.3,793222.3,17661,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460030,2336155.00
08/11/2017 10:00,2,0.619,ACTIVE,211.70,338.44,59.922,1502460003,"201051344000594","219011344069620",29.14,19.50,0,324.62,346.56,18.3,15.8,0.128,812665.3,812665.3,17686,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460031,2336156.00
08/11/2017 10:00,2,0.623,ACTIVE,212.16,338.44,59.949,1502460003,"201051344001203","219011344069620",28.75,18.30,0,326.12,347.46,18.1,15.6,0.124,803168.4,803168.4,17721,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460032,2336157.00
08/11/2017 10:00,2,0.504,ACTIVE,210.80,337.24,59.933,1502460003,"274151322000054","219011344069620",27.65,20.00,0,324.92,342.65,14.1,11.7,0.080,1019099.7,1019099.7,17570,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460033,2336158.00
08/11/2017 10:00,2,0.623,ACTIVE,212.16,338.44,59.949,1502460003,"201051344000867","219011344069620",28.78,19.30,0,326.42,345.96,18.2,15.6,0.119,796856.7,796856.7,17720,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460034,2336159.00
08/11/2017 10:00,2,0.623,ACTIVE,211.93,339.04,59.938,1502460003,"201051344001093","219011344069620",29.18,18.70,0,325.82,345.96,18.4,15.9,0.119,800682.8,800682.8,17722,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460035,2336160.00
08/11/2017 10:00,2,0.582,ACTIVE,212.16,338.74,59.949,1502460003,"201051344000900","219011344069620",28.80,17.80,0,325.82,346.26,17.0,14.5,0.124,818798.1,818798.1,17722,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460036,2336161.00
08/11/2017 10:00,2,0.617,ACTIVE,212.38,338.74,59.944,1502460003,"201051344000648","219011344069620",28.78,18.00,0,327.32,346.86,18.0,15.4,0.124,805382.8,805382.8,17695,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460037,2336162.00
08/11/2017 10:00,2,0.619,ACTIVE,212.38,338.44,59.949,1502460003,"201051344000569","219011344069620",28.96,18.00,0,326.42,346.26,18.2,15.7,0.124,820476.8,820476.8,17666,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460038,2336163.00
08/11/2017 10:00,2,0.613,ACTIVE,212.16,338.44,59.907,1502460003,"201051344000983","219011344069620",29.30,18.70,0,325.52,345.96,18.2,15.7,0.128,811300.6,811300.6,17698,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460039,2336164.00
08/11/2017 10:00,2,0.611,ACTIVE,211.93,338.44,59.954,1502460003,"201051344001158","219011344069620",28.39,18.30,0,327.32,346.56,17.6,15.1,0.128,795316.3,795316.3,17699,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460040,2336165.00
08/11/2017 10:00,2,0.605,ACTIVE,212.61,339.65,59.959,1502460003,"201051344000576","219011344069620",28.77,18.00,0,326.72,347.16,17.7,15.1,0.124,809869.4,809869.4,17712,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460041,2336166.00
08/11/2017 10:00,2,0.498,ACTIVE,211.25,337.54,59.954,1502460003,"274151322000087","219011344069620",27.87,22.50,0,325.22,342.95,14.1,11.6,0.084,994248.6,994248.6,17821,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460042,2336167.00
08/11/2017 10:15,2,0.592,ACTIVE,212.61,339.34,59.922,1502460903,"201051344000645","219011344069620",28.57,19.00,0,329.73,349.26,17.2,14.7,0.119,808783.1,808783.1,17687,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460904,2336168.00
08/11/2017 10:15,2,0.490,ACTIVE,210.80,336.64,59.938,1502460903,"274151322000085","219011344069620",27.75,19.80,0,331.23,342.95,13.8,11.4,0.084,1013877.9,1013877.9,17585,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460905,2336169.00
08/11/2017 10:15,2,0.596,ACTIVE,212.83,339.95,59.938,1502460903,"201051344000633","219011344069620",29.08,19.00,0,330.63,350.47,17.6,15.0,0.128,795888.0,795888.0,17735,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460906,2336170.00
