ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 10:15,2,0.615,ACTIVE,212.38,339.04,59.996,1502460903,"201051344000469","219011344069620",28.51,17.80,0,329.13,348.66,17.8,15.3,0.128,799795.5,799795.5,17701,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460907,2336171.00
08/11/2017 10:15,2,0.588,ACTIVE,211.25,338.14,59.954,1502460903,"201051344000646","219011344069620",29.40,18.00,0,329.43,348.06,17.5,15.0,0.119,794171.9,794171.9,17689,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460908,2336172.00
08/11/2017 10:15,2,0.521,ACTIVE,210.57,335.14,59.954,1502460903,"274151322000052","219011344069620",28.03,19.80,0,330.33,343.85,14.8,12.4,0.088,1056083.9,1056083.9,17581,0,0,0,L,1151911521,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460909,2336173.00
08/11/2017 10:15,2,0.621,ACTIVE,211.70,338.74,59.949,1502460903,"201051344000585","219011344069620",29.18,18.30,0,330.03,347.76,18.4,15.8,0.124,808137.9,808137.9,17686,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460910,2336174.00
08/11/2017 10:15,2,0.605,ACTIVE,211.48,337.24,59.944,1502460903,"201051344001230","219011344069620",28.41,18.00,0,326.72,346.86,17.5,14.9,0.110,798641.0,798641.0,17729,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460911,2336175.00
08/11/2017 10:15,2,0.605,ACTIVE,211.93,338.74,59.954,1502460903,"201051344000582","219011344069620",28.37,18.00,0,329.73,348.06,17.4,14.9,0.119,787631.8,787631.8,17677,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460912,2336176.00
08/11/2017 10:15,2,0.613,ACTIVE,211.25,337.54,59.975,1502460903,"201051344000955","219011344069620",29.30,18.00,0,327.92,346.86,18.2,15.7,0.124,807788.6,807788.6,17701,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460913,2336177.00
08/11/2017 10:15,2,0.219,ACTIVE,210.80,440.34,59.933,1502460903,"274151322000094","219011344069620",41.83,22.00,0,332.13,448.15,9.4,7.1,0.057,872823.7,872823.7,17977,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460914,2336178.00
08/11/2017 10:15,2,0.639,ACTIVE,212.38,338.44,59.959,1502460903,"201051344000579","219011344069620",28.92,19.30,0,330.33,348.06,18.8,16.2,0.124,818066.4,818066.4,17696,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460914,2336179.00
08/11/2017 10:15,2,0.629,ACTIVE,211.48,337.84,59.949,1502460903,"201051344000890","219011344069620",28.90,18.30,0,329.13,348.36,18.4,15.9,0.119,801877.5,801877.5,17699,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460915,2336180.00
08/11/2017 10:15,2,0.605,ACTIVE,211.93,339.04,59.944,1502460903,"201051344000438","219011344069620",29.32,17.80,0,330.33,348.96,18.1,15.5,0.119,804168.6,804168.6,17681,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460916,2336181.00
08/11/2017 10:15,2,0.639,ACTIVE,211.93,337.24,59.917,1502460903,"201051344000417","219011344069620",18.65,17.80,0,329.73,344.45,12.1,9.7,0.080,717247.8,717247.8,17728,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460917,2336182.00
08/11/2017 10:15,2,0.504,ACTIVE,211.03,337.24,59.944,1502460903,"274151322000083","219011344069620",27.77,20.00,0,331.23,343.25,14.2,11.7,0.084,1045416.6,1045416.6,17594,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460918,2336183.00
08/11/2017 10:15,2,0.531,ACTIVE,211.48,340.25,59.938,1502460903,"274151322000076","219011344069620",28.41,19.50,0,332.43,344.45,15.3,12.9,0.097,1116138.0,1116138.0,17586,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460919,2336184.00
08/11/2017 10:15,2,0.621,ACTIVE,212.16,338.74,59.917,1502460903,"201051344000868","219011344069620",28.57,18.00,0,329.73,348.06,18.1,15.5,0.124,798133.2,798133.2,17714,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460920,2336185.00
08/11/2017 10:15,2,0.512,ACTIVE,211.03,337.84,59.938,1502460903,"274151322000095","219011344069620",28.67,19.50,0,330.63,343.25,14.8,12.4,0.093,1105386.2,1105386.2,17605,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460921,2336186.00
08/11/2017 10:15,2,0.602,ACTIVE,212.38,338.74,59.949,1502460903,"201051344000988","219011344069620",18.63,18.70,0,329.43,345.66,11.4,9.1,0.080,689334.0,689334.0,17681,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460922,2336187.00
08/11/2017 10:15,2,0.623,ACTIVE,211.70,337.24,59.949,1502460903,"201051344001025","219011344069620",28.67,18.00,0,329.13,347.76,18.1,15.6,0.124,805096.5,805096.5,17686,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460923,2336188.00
08/11/2017 10:15,2,0.617,ACTIVE,212.38,338.44,59.949,1502460903,"201051344000458","219011344069620",28.17,19.50,0,328.82,347.76,17.6,15.1,0.124,809255.3,809255.3,17681,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460923,2336189.00
08/11/2017 10:15,2,0.609,ACTIVE,213.06,340.85,59.944,1502460903,"201051344000853","219011344069620",28.90,18.30,0,331.83,348.66,17.9,15.3,0.124,810624.4,810624.4,17707,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460924,2336190.00
08/11/2017 10:15,2,0.600,ACTIVE,211.93,339.34,59.901,1502460903,"201051344000685","219011344069620",28.47,18.00,0,330.03,348.96,17.3,14.8,0.133,803995.6,803995.6,17722,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460925,2336191.00
08/11/2017 10:15,2,0.600,ACTIVE,211.93,339.04,59.954,1502460903,"201051344000917","219011344069620",28.96,19.00,0,330.03,347.76,17.6,15.1,0.119,800704.8,800704.8,17716,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460926,2336192.00
08/11/2017 10:15,2,0.607,ACTIVE,211.93,338.74,59.944,1502460903,"201051344001145","219011344069620",28.73,17.50,0,330.93,348.36,17.7,15.2,0.124,808718.9,808718.9,17703,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460927,2336193.00
08/11/2017 10:15,2,0.615,ACTIVE,211.93,338.74,59.928,1502460903,"201051344000651","219011344069620",28.77,17.80,0,330.93,347.76,18.0,15.4,0.124,797671.3,797671.3,17694,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460928,2336194.00
08/11/2017 10:15,2,0.490,ACTIVE,210.80,337.84,59.912,1502460903,"274151322000088","219011344069620",27.39,19.50,0,330.63,342.95,13.6,11.2,0.080,1003144.9,1003144.9,17587,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460929,2336195.00
08/11/2017 10:15,2,0.352,ACTIVE,211.48,405.47,59.949,1502460903,"274151322000068","219011344069620",38.21,21.80,0,333.63,425.31,13.8,11.4,0.075,873678.9,873678.9,17991,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460930,2336196.00
08/11/2017 10:15,2,0.631,ACTIVE,211.48,338.14,59.928,1502460903,"201051344001135","219011344069620",29.10,18.00,0,330.03,347.16,18.6,16.1,0.128,793226.4,793226.4,17662,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460931,2336197.00
08/11/2017 10:15,2,0.623,ACTIVE,211.93,339.04,59.949,1502460903,"201051344000594","219011344069620",29.00,19.50,0,327.32,347.76,18.4,15.8,0.124,812669.3,812669.3,17687,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460932,2336198.00
08/11/2017 10:15,2,0.625,ACTIVE,211.93,337.84,59.954,1502460903,"201051344001203","219011344069620",28.73,18.70,0,330.63,348.96,18.2,15.6,0.133,803172.3,803172.3,17722,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460933,2336199.00
08/11/2017 10:15,2,0.502,ACTIVE,211.03,335.14,59.944,1502460903,"274151322000054","219011344069620",27.99,19.80,0,330.33,342.95,14.2,11.8,0.080,1019102.6,1019102.6,17571,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460933,2336200.00
08/11/2017 10:15,2,0.631,ACTIVE,212.61,338.44,59.949,1502460903,"201051344000867","219011344069620",28.77,19.50,0,329.13,347.46,18.4,15.9,0.124,796860.7,796860.7,17721,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460934,2336201.00
08/11/2017 10:15,2,0.631,ACTIVE,211.93,338.74,59.907,1502460903,"201051344001093","219011344069620",29.08,18.70,0,330.33,348.06,18.6,16.0,0.119,800686.8,800686.8,17723,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460935,2336202.00
08/11/2017 10:15,2,0.596,ACTIVE,212.38,339.34,59.912,1502460903,"201051344000900","219011344069620",28.63,17.80,0,330.33,347.76,17.3,14.8,0.119,818801.8,818801.8,17723,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460936,2336203.00
08/11/2017 10:15,2,0.625,ACTIVE,212.61,338.74,59.954,1502460903,"201051344000648","219011344069620",28.80,18.00,0,330.63,347.76,18.2,15.7,0.128,805386.7,805386.7,17696,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460937,2336204.00
08/11/2017 10:15,2,0.637,ACTIVE,212.38,339.04,59.944,1502460903,"201051344000569","219011344069620",28.80,18.00,0,330.33,348.66,18.6,16.0,0.128,820480.8,820480.8,17667,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460938,2336205.00
08/11/2017 10:15,2,0.637,ACTIVE,212.38,338.74,59.949,1502460903,"201051344000983","219011344069620",28.73,18.70,0,329.43,348.96,18.6,16.0,0.133,811304.6,811304.6,17699,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460939,2336206.00
08/11/2017 10:15,2,0.611,ACTIVE,212.38,338.74,59.949,1502460903,"201051344001158","219011344069620",29.14,18.30,0,329.73,348.06,18.1,15.6,0.128,795320.2,795320.2,17700,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460940,2336207.00
08/11/2017 10:15,2,0.629,ACTIVE,212.61,339.65,59.986,1502460903,"201051344000576","219011344069620",28.49,18.00,0,330.03,348.96,18.2,15.6,0.128,809873.3,809873.3,17713,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460941,2336208.00
08/11/2017 10:15,2,0.520,ACTIVE,211.03,338.44,59.975,1502460903,"274151322000087","219011344069620",27.79,23.00,0,330.93,343.85,14.6,12.2,0.075,994251.6,994251.6,17822,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502460942,2336209.00
08/11/2017 10:30,2,1.215,ACTIVE,213.74,345.66,59.912,1502461803,"201051344000645","219011344069620",29.42,19.00,0,331.23,360.38,36.2,33.0,0.287,808788.9,808788.9,17688,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461805,2336210.00
08/11/2017 10:30,2,1.051,ACTIVE,211.70,345.66,59.954,1502461803,"274151322000085","219011344069620",28.84,20.00,0,329.13,351.37,30.7,27.7,0.208,1013882.7,1013882.7,17586,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461806,2336211.00
08/11/2017 10:30,2,1.230,ACTIVE,213.51,346.56,59.965,1502461803,"201051344000633","219011344069620",29.54,19.00,0,330.33,361.89,36.8,33.6,0.292,795893.9,795893.9,17736,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461806,2336212.00
08/11/2017 10:30,2,1.238,ACTIVE,213.51,345.66,59.959,1502461803,"201051344000469","219011344069620",29.54,18.00,0,329.43,360.69,37.0,33.8,0.305,799801.4,799801.4,17702,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461807,2336213.00
08/11/2017 10:30,2,1.215,ACTIVE,212.16,344.76,59.970,1502461803,"201051344000646","219011344069620",29.86,18.30,0,328.22,359.78,36.8,33.6,0.296,794177.8,794177.8,17690,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461808,2336214.00
08/11/2017 10:30,2,1.113,ACTIVE,211.70,344.15,59.954,1502461803,"274151322000052","219011344069620",28.75,20.00,0,327.32,351.97,32.4,29.3,0.221,1056089.0,1056089.0,17582,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461809,2336215.00
08/11/2017 10:30,2,1.262,ACTIVE,212.61,345.36,59.965,1502461803,"201051344000585","219011344069620",29.60,18.70,0,330.03,360.08,37.9,34.6,0.301,808144.0,808144.0,17687,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461810,2336216.00
08/11/2017 10:30,2,1.211,ACTIVE,212.38,343.85,59.970,1502461803,"201051344001230","219011344069620",29.90,18.30,0,328.52,358.28,36.7,33.5,0.296,798646.9,798646.9,17730,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461811,2336217.00
08/11/2017 10:30,2,1.236,ACTIVE,213.06,345.96,59.922,1502461803,"201051344000582","219011344069620",29.26,18.30,0,329.73,360.38,36.7,33.5,0.292,787637.7,787637.7,17678,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461812,2336218.00
08/11/2017 10:30,2,1.244,ACTIVE,212.16,344.15,59.965,1502461803,"201051344000955","219011344069620",29.94,18.30,0,327.92,358.58,37.8,34.5,0.296,807794.6,807794.6,17702,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461813,2336219.00
08/11/2017 10:30,2,0.723,ACTIVE,211.93,415.09,59.949,1502461803,"274151322000094","219011344069620",38.98,22.00,0,329.73,455.37,28.4,25.5,0.190,872827.9,872827.9,17978,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461814,2336220.00
08/11/2017 10:30,2,1.275,ACTIVE,213.51,345.66,59.959,1502461803,"201051344000579","219011344069620",29.52,19.30,0,330.33,360.69,38.2,34.9,0.301,818072.6,818072.6,17697,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461815,2336221.00
08/11/2017 10:30,2,1.271,ACTIVE,212.38,343.85,59.933,1502461803,"201051344000890","219011344069620",29.62,18.70,0,329.13,359.48,38.2,34.9,0.301,801883.6,801883.6,17700,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461815,2336222.00
08/11/2017 10:30,2,1.254,ACTIVE,212.61,345.36,59.970,1502461803,"201051344000438","219011344069620",29.78,18.00,0,329.73,360.69,37.9,34.6,0.305,804174.7,804174.7,17682,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461816,2336223.00
08/11/2017 10:30,2,1.258,ACTIVE,212.61,341.45,59.965,1502461803,"201051344000417","219011344069620",19.54,18.00,0,330.03,351.67,24.9,22.1,0.194,717251.6,717251.6,17729,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461817,2336224.00
08/11/2017 10:30,2,1.088,ACTIVE,211.93,340.25,59.986,1502461803,"274151322000083","219011344069620",29.30,20.30,0,329.43,352.27,32.2,29.2,0.217,1045421.6,1045421.6,17595,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461818,2336225.00
08/11/2017 10:30,2,1.160,ACTIVE,212.83,343.85,59.996,1502461803,"274151322000076","219011344069620",29.78,20.00,0,329.73,353.77,35.0,31.8,0.230,1116143.4,1116143.4,17587,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461819,2336226.00
08/11/2017 10:30,2,1.275,ACTIVE,213.06,345.66,59.970,1502461803,"201051344000868","219011344069620",29.42,18.30,0,330.33,360.08,38.0,34.8,0.301,798139.2,798139.2,17715,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461820,2336227.00
08/11/2017 10:30,2,1.152,ACTIVE,211.70,345.96,59.959,1502461803,"274151322000095","219011344069620",29.48,19.80,0,327.62,352.87,34.5,31.3,0.225,1105391.4,1105391.4,17606,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461821,2336228.00
08/11/2017 10:30,2,1.266,ACTIVE,213.29,343.55,59.981,1502461803,"201051344000988","219011344069620",19.24,18.70,0,329.43,354.37,24.7,21.9,0.194,689337.7,689337.7,17682,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461822,2336229.00
08/11/2017 10:30,2,1.258,ACTIVE,212.83,344.45,60.002,1502461803,"201051344001025","219011344069620",30.06,18.30,0,329.13,360.38,38.3,35.1,0.296,805102.6,805102.6,17687,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461823,2336230.00
08/11/2017 10:30,2,1.236,ACTIVE,213.51,345.96,59.996,1502461803,"201051344000458","219011344069620",29.92,19.50,0,329.73,360.69,37.5,34.2,0.305,809261.2,809261.2,17682,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461824,2336231.00
08/11/2017 10:30,2,1.268,ACTIVE,213.96,347.16,59.965,1502461803,"201051344000853","219011344069620",29.66,18.00,0,332.43,362.19,38.1,34.8,0.309,810630.4,810630.4,17708,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461825,2336232.00
08/11/2017 10:30,2,1.256,ACTIVE,212.83,345.36,59.975,1502461803,"201051344000685","219011344069620",29.50,18.00,0,329.43,360.38,37.5,34.3,0.318,804001.4,804001.4,17723,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461826,2336233.00
08/11/2017 10:30,2,1.230,ACTIVE,212.83,345.96,59.975,1502461803,"201051344000917","219011344069620",30.00,19.00,0,328.82,360.69,37.4,34.2,0.301,800710.7,800710.7,17717,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461827,2336234.00
08/11/2017 10:30,2,1.264,ACTIVE,212.83,345.06,59.970,1502461803,"201051344001145","219011344069620",29.62,17.80,0,330.33,360.69,37.9,34.7,0.296,808724.8,808724.8,17704,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461828,2336235.00
08/11/2017 10:30,2,1.273,ACTIVE,213.06,345.96,59.991,1502461803,"201051344000651","219011344069620",29.68,18.30,0,330.33,360.99,38.3,35.1,0.305,797677.4,797677.4,17695,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461828,2336236.00
08/11/2017 10:30,2,1.158,ACTIVE,211.48,345.66,59.954,1502461803,"274151322000088","219011344069620",22.34,20.00,0,327.32,351.37,25.9,23.1,0.168,1003149.6,1003149.6,17588,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461829,2336237.00
08/11/2017 10:30,2,0.754,ACTIVE,212.61,423.20,59.959,1502461803,"274151322000068","219011344069620",39.68,22.30,0,330.03,448.45,30.2,27.2,0.190,873683.5,873683.5,17992,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461830,2336238.00
08/11/2017 10:30,2,1.295,ACTIVE,212.61,344.45,59.975,1502461803,"201051344001135","219011344069620",29.58,18.30,0,329.13,360.38,38.9,35.6,0.309,793232.5,793232.5,17663,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461831,2336239.00
08/11/2017 10:30,2,1.279,ACTIVE,213.06,345.06,60.018,1502461803,"201051344000594","219011344069620",29.74,19.80,0,329.13,360.69,38.6,35.3,0.305,812675.4,812675.4,17688,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461832,2336240.00
08/11/2017 10:30,2,1.305,ACTIVE,213.06,342.95,59.965,1502461803,"201051344001203","219011344069620",29.06,18.70,0,330.03,361.89,38.4,35.2,0.309,803178.4,803178.4,17723,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461833,2336241.00
08/11/2017 10:30,2,1.111,ACTIVE,211.70,346.56,59.959,1502461803,"274151322000054","219011344069620",28.80,20.30,0,327.02,352.27,32.4,29.3,0.217,1019107.5,1019107.5,17572,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461834,2336242.00
08/11/2017 10:30,2,1.281,ACTIVE,213.51,345.06,59.970,1502461803,"201051344000867","219011344069620",29.72,19.50,0,330.63,360.69,38.6,35.4,0.309,796866.8,796866.8,17722,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461835,2336243.00
08/11/2017 10:30,2,1.277,ACTIVE,212.83,345.96,59.944,1502461803,"201051344001093","219011344069620",29.84,19.00,0,329.13,360.69,38.6,35.3,0.301,800692.9,800692.9,17724,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461836,2336244.00
08/11/2017 10:30,2,1.258,ACTIVE,213.29,346.26,59.970,1502461803,"201051344000900","219011344069620",29.52,17.80,0,328.82,360.99,37.7,34.4,0.305,818807.6,818807.6,17724,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461837,2336245.00
08/11/2017 10:30,2,1.254,ACTIVE,213.51,345.96,59.975,1502461803,"201051344000648","219011344069620",29.86,18.00,0,331.23,362.19,38.0,34.7,0.305,805392.7,805392.7,17697,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461838,2336246.00
08/11/2017 10:30,2,1.270,ACTIVE,213.51,345.96,59.970,1502461803,"201051344000569","219011344069620",30.04,18.00,0,330.33,361.89,38.7,35.4,0.314,820487.0,820487.0,17668,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461839,2336247.00
08/11/2017 10:30,2,1.283,ACTIVE,213.51,346.26,59.922,1502461803,"201051344000983","219011344069620",29.64,18.70,0,329.73,361.59,38.6,35.3,0.314,811310.7,811310.7,17700,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461839,2336248.00
08/11/2017 10:30,2,1.279,ACTIVE,213.51,345.96,60.007,1502461803,"201051344001158","219011344069620",29.62,18.70,0,329.43,361.59,38.4,35.1,0.309,795326.3,795326.3,17701,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461840,2336249.00
08/11/2017 10:30,2,1.273,ACTIVE,213.74,347.16,59.965,1502461803,"201051344000576","219011344069620",29.64,18.00,0,330.33,362.19,38.2,35.0,0.309,809879.3,809879.3,17714,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461841,2336250.00
08/11/2017 10:30,2,1.102,ACTIVE,211.93,340.55,59.965,1502461803,"274151322000087","219011344069620",29.16,23.80,0,327.02,352.57,32.6,29.5,0.181,994256.6,994256.6,17823,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502461842,2336251.00
08/11/2017 10:45,2,1.453,ACTIVE,213.51,347.16,59.986,1502462704,"201051344000645","219011344069620",29.46,19.30,0,331.83,365.49,43.4,39.9,0.354,808798.1,808798.1,17689,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462705,2336252.00
08/11/2017 10:45,2,1.273,ACTIVE,211.25,342.35,59.986,1502462704,"274151322000085","219011344069620",28.77,20.30,0,330.03,354.67,37.1,33.9,0.247,1013890.4,1013890.4,17587,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462706,2336253.00
08/11/2017 10:45,2,1.439,ACTIVE,213.51,348.66,59.938,1502462704,"201051344000633","219011344069620",30.08,19.50,0,331.53,366.70,43.8,40.4,0.367,795903.2,795903.2,17737,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462706,2336254.00
08/11/2017 10:45,2,1.473,ACTIVE,213.29,347.46,59.991,1502462704,"201051344000469","219011344069620",29.44,18.30,0,330.33,366.10,44.0,40.5,0.371,799810.8,799810.8,17703,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462707,2336255.00
08/11/2017 10:45,2,1.451,ACTIVE,212.16,346.86,60.002,1502462704,"201051344000646","219011344069620",29.86,18.70,0,329.43,365.19,43.9,40.4,0.367,794187.1,794187.1,17691,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462708,2336256.00
08/11/2017 10:45,2,1.309,ACTIVE,211.03,342.05,59.975,1502462704,"274151322000052","219011344069620",29.36,20.30,0,329.13,355.28,38.9,35.6,0.261,1056097.2,1056097.2,17583,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462709,2336257.00
08/11/2017 10:45,2,1.477,ACTIVE,212.83,347.76,60.023,1502462704,"201051344000585","219011344069620",29.98,19.00,0,331.23,365.49,44.8,41.3,0.362,808153.5,808153.5,17688,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462710,2336258.00
08/11/2017 10:45,2,1.453,ACTIVE,212.16,345.96,59.986,1502462704,"201051344001230","219011344069620",29.60,18.70,0,327.92,363.69,43.6,40.1,0.358,798656.1,798656.1,17731,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462711,2336259.00
08/11/2017 10:45,2,1.455,ACTIVE,213.06,347.76,59.986,1502462704,"201051344000582","219011344069620",29.58,18.70,0,330.93,366.10,43.6,40.1,0.349,787647.0,787647.0,17679,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462712,2336260.00
08/11/2017 10:45,2,1.479,ACTIVE,211.70,345.96,59.986,1502462704,"201051344000955","219011344069620",29.74,19.00,0,327.62,363.99,44.6,41.1,0.371,807804.1,807804.1,17703,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462713,2336261.00
08/11/2017 10:45,2,0.873,ACTIVE,211.25,419.30,59.986,1502462704,"274151322000094","219011344069620",39.06,22.30,0,330.03,448.15,34.5,31.4,0.234,872835.1,872835.1,17979,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462714,2336262.00
08/11/2017 10:45,2,1.492,ACTIVE,213.29,347.16,60.002,1502462704,"201051344000579","219011344069620",29.72,19.80,0,332.43,366.40,45.0,41.5,0.358,818082.2,818082.2,17698,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462715,2336263.00
08/11/2017 10:45,2,1.488,ACTIVE,211.93,345.96,59.981,1502462704,"201051344000890","219011344069620",29.82,18.70,0,328.82,365.19,45.0,41.5,0.354,801893.2,801893.2,17701,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462716,2336264.00
08/11/2017 10:45,2,1.465,ACTIVE,212.61,347.16,59.996,1502462704,"201051344000438","219011344069620",30.10,18.70,0,331.53,365.49,44.7,41.2,0.367,804184.2,804184.2,17683,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462716,2336265.00
08/11/2017 10:45,2,1.484,ACTIVE,212.61,342.35,59.981,1502462704,"201051344000417","219011344069620",19.52,18.00,0,330.93,355.28,29.4,26.4,0.234,717257.7,717257.7,17730,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462717,2336266.00
08/11/2017 10:45,2,1.289,ACTIVE,211.03,339.65,59.970,1502462704,"274151322000083","219011344069620",29.36,20.70,0,329.43,354.97,38.4,35.1,0.274,1045429.7,1045429.7,17596,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462718,2336267.00
08/11/2017 10:45,2,1.336,ACTIVE,211.93,339.65,59.981,1502462704,"274151322000076","219011344069620",30.26,20.30,0,330.33,357.08,41.0,37.6,0.283,1116152.2,1116152.2,17588,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462719,2336268.00
08/11/2017 10:45,2,1.488,ACTIVE,212.38,346.56,59.996,1502462704,"201051344000868","219011344069620",29.58,19.00,0,331.23,365.19,44.6,41.1,0.358,798148.7,798148.7,17716,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462720,2336269.00
08/11/2017 10:45,2,1.324,ACTIVE,210.80,340.85,59.970,1502462704,"274151322000095","219011344069620",29.82,20.30,0,328.82,355.58,40.0,36.7,0.256,1105400.0,1105400.0,17607,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462721,2336270.00
08/11/2017 10:45,2,1.494,ACTIVE,213.06,344.76,59.965,1502462704,"201051344000988","219011344069620",19.08,19.00,0,330.93,357.38,28.9,26.0,0.234,689343.7,689343.7,17683,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462722,2336271.00
08/11/2017 10:45,2,1.471,ACTIVE,212.16,346.56,59.944,1502462704,"201051344001025","219011344069620",30.04,18.70,0,330.63,365.49,44.8,41.3,0.354,805112.1,805112.1,17688,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462723,2336272.00
08/11/2017 10:45,2,1.463,ACTIVE,213.29,346.86,59.944,1502462704,"201051344000458","219011344069620",29.42,19.80,0,332.13,365.19,43.6,40.1,0.371,809270.4,809270.4,17683,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462724,2336273.00
08/11/2017 10:45,2,1.473,ACTIVE,213.74,348.36,59.991,1502462704,"201051344000853","219011344069620",29.62,18.30,0,333.63,367.00,44.2,40.7,0.358,810639.7,810639.7,17709,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462725,2336274.00
08/11/2017 10:45,2,1.449,ACTIVE,212.61,347.46,60.034,1502462704,"201051344000685","219011344069620",29.76,18.30,0,331.23,365.19,43.7,40.2,0.371,804010.7,804010.7,17724,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462726,2336275.00
08/11/2017 10:45,2,1.453,ACTIVE,212.83,347.46,59.975,1502462704,"201051344000917","219011344069620",29.52,19.50,0,330.93,365.19,43.5,40.0,0.358,800719.9,800719.9,17718,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462727,2336276.00
08/11/2017 10:45,2,1.457,ACTIVE,212.61,347.16,59.981,1502462704,"201051344001145","219011344069620",29.70,18.00,0,330.93,365.49,43.9,40.4,0.349,808734.1,808734.1,17705,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462728,2336277.00
08/11/2017 10:45,2,1.463,ACTIVE,212.83,347.76,59.981,1502462704,"201051344000651","219011344069620",29.90,18.30,0,331.53,366.10,44.3,40.8,0.358,797686.8,797686.8,17696,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462728,2336278.00
08/11/2017 10:45,2,1.250,ACTIVE,210.57,337.84,59.981,1502462704,"274151322000088","219011344069620",29.22,20.00,0,329.43,354.07,37.0,33.8,0.225,1003157.4,1003157.4,17589,0,0,0,L,1151911521,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462729,2336279.00
08/11/2017 10:45,2,0.895,ACTIVE,211.70,426.21,59.981,1502462704,"274151322000068","219011344069620",39.60,22.50,0,330.33,442.44,35.4,32.3,0.234,873690.9,873690.9,17993,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462730,2336280.00
08/11/2017 10:45,2,1.484,ACTIVE,212.38,346.56,59.986,1502462704,"201051344001135","219011344069620",29.76,19.00,0,328.52,364.89,44.8,41.3,0.358,793242.0,793242.0,17664,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462731,2336281.00
08/11/2017 10:45,2,1.475,ACTIVE,212.61,346.26,59.986,1502462704,"201051344000594","219011344069620",29.90,20.70,0,329.13,365.49,44.7,41.2,0.354,812684.8,812684.8,17689,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462732,2336282.00
08/11/2017 10:45,2,1.467,ACTIVE,212.61,346.86,59.991,1502462704,"201051344001203","219011344069620",29.84,19.00,0,330.63,367.00,44.4,40.9,0.358,803187.8,803187.8,17724,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462733,2336283.00
08/11/2017 10:45,2,1.273,ACTIVE,210.80,348.06,59.975,1502462704,"274151322000054","219011344069620",29.10,20.70,0,328.22,354.97,37.6,34.4,0.274,1019115.4,1019115.4,17573,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462734,2336284.00
08/11/2017 10:45,2,1.479,ACTIVE,213.06,346.26,59.959,1502462704,"201051344000867","219011344069620",29.58,19.80,0,331.23,365.19,44.3,40.9,0.354,796876.2,796876.2,17723,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462735,2336285.00
08/11/2017 10:45,2,1.465,ACTIVE,212.38,347.76,59.970,1502462704,"201051344001093","219011344069620",29.84,19.30,0,331.23,365.19,44.3,40.8,0.345,800702.3,800702.3,17725,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462736,2336286.00
08/11/2017 10:45,2,1.428,ACTIVE,212.83,347.16,59.981,1502462704,"201051344000900","219011344069620",30.00,18.00,0,331.83,365.49,43.4,40.0,0.358,818816.8,818816.8,17725,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462737,2336287.00
08/11/2017 10:45,2,1.451,ACTIVE,213.29,347.46,60.012,1502462704,"201051344000648","219011344069620",29.64,18.30,0,332.13,365.49,43.6,40.2,0.349,805402.0,805402.0,17698,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462738,2336288.00
08/11/2017 10:45,2,1.459,ACTIVE,213.06,347.46,59.970,1502462704,"201051344000569","219011344069620",30.04,18.30,0,331.23,365.80,44.4,41.0,0.367,820496.4,820496.4,17669,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462739,2336289.00
08/11/2017 10:45,2,1.451,ACTIVE,213.29,346.86,59.975,1502462704,"201051344000983","219011344069620",29.98,19.00,0,331.83,365.19,44.1,40.7,0.367,811320.1,811320.1,17701,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462740,2336290.00
08/11/2017 10:45,2,1.471,ACTIVE,213.51,347.46,59.970,1502462704,"201051344001158","219011344069620",29.60,19.00,0,332.43,365.80,44.1,40.7,0.362,795335.6,795335.6,17702,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462741,2336291.00
08/11/2017 10:45,2,1.436,ACTIVE,213.74,348.66,60.007,1502462704,"201051344000576","219011344069620",30.06,18.30,0,332.13,366.10,43.7,40.3,0.354,809888.6,809888.6,17715,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462742,2336292.00
08/11/2017 10:45,2,1.279,ACTIVE,211.48,342.95,59.970,1502462704,"274151322000087","219011344069620",29.00,24.80,0,329.73,354.67,37.6,34.4,0.221,994264.5,994264.5,17824,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502462743,2336293.00
08/11/2017 11:00,2,1.646,ACTIVE,214.19,350.17,59.996,1502463603,"201051344000645","219011344069620",29.48,19.50,0,331.23,371.21,49.2,45.6,0.407,808808.2,808808.2,17690,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463604,2336294.00
08/11/2017 11:00,2,1.428,ACTIVE,211.70,342.35,59.975,1502463603,"274151322000085","219011344069620",28.86,21.00,0,330.03,357.68,41.8,38.4,0.292,1013899.0,1013899.0,17588,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463605,2336295.00
08/11/2017 11:00,2,1.643,ACTIVE,214.19,351.67,60.012,1502463603,"201051344000633","219011344069620",29.92,19.50,0,330.63,371.81,49.8,46.1,0.415,795913.4,795913.4,17738,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463606,2336296.00
08/11/2017 11:00,2,1.666,ACTIVE,213.96,351.07,59.986,1502463603,"201051344000469","219011344069620",29.60,18.70,0,330.33,371.21,50.0,46.3,0.415,799821.1,799821.1,17704,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463607,2336297.00
08/11/2017 11:00,2,1.646,ACTIVE,212.38,349.26,59.986,1502463603,"201051344000646","219011344069620",29.86,19.00,0,328.82,370.00,49.8,46.1,0.415,794197.3,794197.3,17692,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463608,2336298.00
08/11/2017 11:00,2,1.463,ACTIVE,211.70,346.26,59.970,1502463603,"274151322000052","219011344069620",29.46,21.00,0,328.52,358.58,43.6,40.2,0.305,1056106.2,1056106.2,17584,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463609,2336299.00
08/11/2017 11:00,2,1.688,ACTIVE,213.29,349.86,59.981,1502463603,"201051344000585","219011344069620",29.78,19.30,0,328.82,370.30,51.0,47.3,0.411,808164.0,808164.0,17689,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463610,2336300.00
08/11/2017 11:00,2,1.637,ACTIVE,212.61,348.06,59.981,1502463603,"201051344001230","219011344069620",29.98,19.00,0,327.92,368.80,49.7,46.0,0.411,798666.3,798666.3,17732,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463611,2336301.00
08/11/2017 11:00,2,1.648,ACTIVE,213.51,351.07,59.981,1502463603,"201051344000582","219011344069620",29.68,19.00,0,328.22,370.60,49.6,45.9,0.393,787657.2,787657.2,17680,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463612,2336302.00
08/11/2017 11:00,2,1.654,ACTIVE,212.38,348.36,59.981,1502463603,"201051344000955","219011344069620",30.16,19.30,0,327.92,369.10,50.6,46.9,0.420,807814.6,807814.6,17704,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463613,2336303.00
08/11/2017 11:00,2,0.982,ACTIVE,211.70,417.79,59.975,1502463603,"274151322000094","219011344069620",39.14,22.50,0,329.43,443.64,39.4,36.1,0.265,872843.0,872843.0,17980,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463613,2336304.00
08/11/2017 11:00,2,1.676,ACTIVE,213.74,350.17,59.991,1502463603,"201051344000579","219011344069620",30.06,20.00,0,332.43,371.81,51.0,47.3,0.411,818092.7,818092.7,17699,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463614,2336305.00
08/11/2017 11:00,2,1.664,ACTIVE,212.61,348.36,59.970,1502463603,"201051344000890","219011344069620",30.26,19.00,0,327.62,369.70,51.0,47.3,0.411,801903.7,801903.7,17702,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463615,2336306.00
08/11/2017 11:00,2,1.680,ACTIVE,212.83,349.56,59.975,1502463603,"201051344000438","219011344069620",29.78,19.00,0,329.73,370.60,50.7,47.0,0.415,804194.6,804194.6,17684,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463616,2336307.00
08/11/2017 11:00,2,1.705,ACTIVE,212.83,345.06,59.981,1502463603,"201051344000417","219011344069620",19.28,18.70,0,329.13,358.88,33.3,30.2,0.270,717264.4,717264.4,17731,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463617,2336308.00
08/11/2017 11:00,2,1.451,ACTIVE,211.48,350.47,59.975,1502463603,"274151322000083","219011344069620",29.44,21.30,0,329.73,358.28,43.3,39.9,0.309,1045438.5,1045438.5,17597,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463618,2336309.00
08/11/2017 11:00,2,1.514,ACTIVE,212.38,348.66,59.991,1502463603,"274151322000076","219011344069620",29.98,20.70,0,330.33,360.38,45.9,42.4,0.314,1116161.6,1116161.6,17589,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463619,2336310.00
08/11/2017 11:00,2,1.701,ACTIVE,213.51,349.56,59.981,1502463603,"201051344000868","219011344069620",29.56,19.00,0,330.33,370.60,50.9,47.2,0.411,798159.1,798159.1,17717,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463620,2336311.00
08/11/2017 11:00,2,1.490,ACTIVE,211.48,342.95,59.975,1502463603,"274151322000095","219011344069620",29.92,21.00,0,329.43,358.58,45.0,41.6,0.309,1105409.2,1105409.2,17608,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463621,2336312.00
08/11/2017 11:00,2,1.691,ACTIVE,213.51,347.16,59.975,1502463603,"201051344000988","219011344069620",19.38,19.30,0,330.93,361.89,33.2,30.1,0.270,689350.3,689350.3,17684,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463622,2336313.00
