ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 11:00,2,1.713,ACTIVE,212.83,348.06,59.981,1502463603,"201051344001025","219011344069620",29.58,19.30,0,329.13,370.60,51.4,47.7,0.415,805122.6,805122.6,17689,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463622,2336314.00
08/11/2017 11:00,2,1.662,ACTIVE,213.74,349.26,59.991,1502463603,"201051344000458","219011344069620",29.72,20.00,0,332.43,370.60,50.0,46.4,0.420,809280.6,809280.6,17684,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463623,2336315.00
08/11/2017 11:00,2,1.695,ACTIVE,214.41,351.37,59.986,1502463603,"201051344000853","219011344069620",29.58,18.70,0,333.03,372.41,50.8,47.1,0.420,810650.1,810650.1,17710,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463624,2336316.00
08/11/2017 11:00,2,1.680,ACTIVE,213.06,349.86,59.981,1502463603,"201051344000685","219011344069620",29.64,18.70,0,330.03,370.30,50.5,46.8,0.442,804020.9,804020.9,17725,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463625,2336317.00
08/11/2017 11:00,2,1.660,ACTIVE,213.06,349.56,59.975,1502463603,"201051344000917","219011344069620",29.96,19.80,0,329.43,370.00,50.4,46.8,0.420,800730.0,800730.0,17719,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463626,2336318.00
08/11/2017 11:00,2,1.666,ACTIVE,212.83,349.86,59.981,1502463603,"201051344001145","219011344069620",30.22,18.30,0,330.03,370.30,51.0,47.3,0.415,808744.4,808744.4,17706,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463627,2336319.00
08/11/2017 11:00,2,1.697,ACTIVE,213.06,350.17,59.949,1502463603,"201051344000651","219011344069620",29.94,19.00,0,332.43,370.60,51.5,47.8,0.420,797697.1,797697.1,17697,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463628,2336320.00
08/11/2017 11:00,2,1.461,ACTIVE,211.25,340.25,59.975,1502463603,"274151322000088","219011344069620",28.78,20.70,0,328.82,357.08,42.6,39.2,0.287,1003166.0,1003166.0,17590,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463629,2336321.00
08/11/2017 11:00,2,1.016,ACTIVE,212.38,425.91,59.975,1502463603,"274151322000068","219011344069620",39.60,22.80,0,329.73,446.95,40.7,37.3,0.270,873699.1,873699.1,17994,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463630,2336322.00
08/11/2017 11:00,2,1.730,ACTIVE,212.83,349.56,59.933,1502463603,"201051344001135","219011344069620",29.74,19.30,0,328.22,370.00,52.1,48.4,0.433,793252.5,793252.5,17665,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463631,2336323.00
08/11/2017 11:00,2,1.678,ACTIVE,213.06,349.56,59.981,1502463603,"201051344000594","219011344069620",30.47,21.50,0,328.82,369.70,51.8,48.1,0.407,812695.3,812695.3,17690,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463632,2336324.00
08/11/2017 11:00,2,1.717,ACTIVE,213.29,349.26,59.975,1502463603,"201051344001203","219011344069620",29.86,19.30,0,331.53,371.51,51.9,48.2,0.429,803198.2,803198.2,17725,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463633,2336325.00
08/11/2017 11:00,2,1.461,ACTIVE,211.70,341.75,59.965,1502463603,"274151322000054","219011344069620",29.36,21.30,0,328.52,358.58,43.4,40.0,0.301,1019124.1,1019124.1,17574,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463634,2336326.00
08/11/2017 11:00,2,1.709,ACTIVE,213.74,349.26,60.007,1502463603,"201051344000867","219011344069620",30.02,20.30,0,330.33,370.60,52.0,48.2,0.420,796886.6,796886.6,17724,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463635,2336327.00
08/11/2017 11:00,2,1.729,ACTIVE,212.83,350.77,59.975,1502463603,"201051344001093","219011344069620",29.60,19.50,0,328.82,370.30,51.9,48.1,0.415,800712.7,800712.7,17726,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463636,2336328.00
08/11/2017 11:00,2,1.693,ACTIVE,213.96,351.37,59.975,1502463603,"201051344000900","219011344069620",29.80,18.30,0,330.93,370.90,51.1,47.4,0.420,818827.0,818827.0,17726,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463636,2336329.00
08/11/2017 11:00,2,1.682,ACTIVE,213.96,350.17,59.981,1502463603,"201051344000648","219011344069620",29.94,18.70,0,331.53,370.90,51.0,47.3,0.420,805412.2,805412.2,17699,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463637,2336330.00
08/11/2017 11:00,2,1.738,ACTIVE,213.96,350.47,60.028,1502463603,"201051344000569","219011344069620",29.62,18.70,0,331.23,371.51,52.2,48.4,0.433,820506.8,820506.8,17670,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463638,2336331.00
08/11/2017 11:00,2,1.699,ACTIVE,213.96,350.47,59.981,1502463603,"201051344000983","219011344069620",30.08,19.30,0,331.53,371.21,51.8,48.1,0.429,811330.4,811330.4,17702,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463639,2336332.00
08/11/2017 11:00,2,1.727,ACTIVE,213.96,351.07,59.975,1502463603,"201051344001158","219011344069620",29.72,19.50,0,330.63,371.81,52.0,48.3,0.433,795345.9,795345.9,17703,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463640,2336333.00
08/11/2017 11:00,2,1.713,ACTIVE,214.19,351.97,59.981,1502463603,"201051344000576","219011344069620",29.68,18.70,0,332.13,372.11,51.5,47.8,0.424,809898.8,809898.8,17716,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463641,2336334.00
08/11/2017 11:00,2,1.484,ACTIVE,211.93,349.86,59.975,1502463603,"274151322000087","219011344069620",29.20,26.00,0,328.22,357.68,43.9,40.4,0.278,994273.1,994273.1,17825,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502463642,2336335.00
08/11/2017 11:15,2,1.398,ACTIVE,213.74,347.16,59.965,1502464503,"201051344000645","219011344069620",29.30,19.80,0,333.33,372.41,41.6,38.2,0.336,808817.6,808817.6,17691,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464504,2336336.00
08/11/2017 11:15,2,1.227,ACTIVE,211.48,344.15,59.959,1502464503,"274151322000085","219011344069620",28.73,21.00,0,330.33,358.28,35.7,32.5,0.239,1013907.0,1013907.0,17589,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464505,2336337.00
08/11/2017 11:15,2,1.402,ACTIVE,213.74,348.96,59.954,1502464503,"201051344000633","219011344069620",29.62,19.80,0,332.13,373.61,42.1,38.7,0.340,795923.0,795923.0,17739,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464506,2336338.00
08/11/2017 11:15,2,1.402,ACTIVE,213.74,347.46,59.959,1502464503,"201051344000469","219011344069620",29.80,19.30,0,332.73,372.71,42.4,39.0,0.354,799830.7,799830.7,17705,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464507,2336339.00
08/11/2017 11:15,2,1.398,ACTIVE,212.16,345.96,59.959,1502464503,"201051344000646","219011344069620",29.82,19.30,0,330.33,371.21,42.2,38.8,0.349,794206.9,794206.9,17693,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464508,2336340.00
08/11/2017 11:15,2,1.264,ACTIVE,211.03,346.56,59.954,1502464503,"274151322000052","219011344069620",29.28,21.30,0,329.13,358.88,37.5,34.3,0.247,1056114.6,1056114.6,17585,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464509,2336341.00
08/11/2017 11:15,2,1.461,ACTIVE,212.83,347.16,59.965,1502464503,"201051344000585","219011344069620",29.28,19.50,0,332.13,371.81,43.4,39.9,0.354,808173.8,808173.8,17690,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464510,2336342.00
08/11/2017 11:15,2,1.391,ACTIVE,212.16,344.76,59.965,1502464503,"201051344001230","219011344069620",29.84,19.00,0,328.52,369.40,42.0,38.7,0.336,798675.8,798675.8,17733,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464510,2336343.00
08/11/2017 11:15,2,1.383,ACTIVE,213.06,346.86,59.970,1502464503,"201051344000582","219011344069620",30.02,19.30,0,332.43,371.81,42.1,38.7,0.340,787666.7,787666.7,17681,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464511,2336344.00
08/11/2017 11:15,2,1.406,ACTIVE,212.16,345.96,59.959,1502464503,"201051344000955","219011344069620",30.12,19.30,0,329.43,370.00,42.9,39.5,0.354,807824.3,807824.3,17705,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464512,2336345.00
08/11/2017 11:15,2,0.842,ACTIVE,211.48,423.81,59.965,1502464503,"274151322000094","219011344069620",39.34,22.50,0,329.43,446.35,33.5,30.4,0.225,872850.4,872850.4,17981,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464513,2336346.00
08/11/2017 11:15,2,1.441,ACTIVE,213.51,347.16,59.965,1502464503,"201051344000579","219011344069620",29.82,20.30,0,333.03,372.71,43.5,40.1,0.349,818102.5,818102.5,17700,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464514,2336347.00
08/11/2017 11:15,2,1.445,ACTIVE,212.16,345.36,59.975,1502464503,"201051344000890","219011344069620",29.64,19.30,0,330.03,371.21,43.4,40.0,0.345,801913.5,801913.5,17703,0,0,0,L,1122011218,0,122.01,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464515,2336348.00
08/11/2017 11:15,2,1.402,ACTIVE,212.61,346.56,59.965,1502464503,"201051344000438","219011344069620",30.26,19.00,0,331.53,371.81,43.0,39.6,0.349,804204.3,804204.3,17685,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464516,2336349.00
08/11/2017 11:15,2,1.438,ACTIVE,212.61,342.65,59.965,1502464503,"201051344000417","219011344069620",19.48,19.00,0,331.53,359.78,28.4,25.5,0.221,717270.6,717270.6,17732,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464517,2336350.00
08/11/2017 11:15,2,1.260,ACTIVE,211.48,344.45,59.965,1502464503,"274151322000083","219011344069620",29.20,21.30,0,329.43,358.88,37.3,34.1,0.261,1045446.8,1045446.8,17598,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464518,2336351.00
08/11/2017 11:15,2,1.299,ACTIVE,211.93,342.95,59.991,1502464503,"274151322000076","219011344069620",29.86,21.00,0,330.63,360.99,39.2,35.9,0.270,1116170.3,1116170.3,17590,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464518,2336352.00
08/11/2017 11:15,2,1.434,ACTIVE,213.51,347.46,59.965,1502464503,"201051344000868","219011344069620",29.60,19.30,0,330.63,371.81,43.0,39.6,0.340,798168.8,798168.8,17718,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464519,2336353.00
08/11/2017 11:15,2,1.275,ACTIVE,211.48,345.66,59.986,1502464503,"274151322000095","219011344069620",29.68,21.00,0,328.82,359.78,38.3,35.1,0.256,1105417.7,1105417.7,17609,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464521,2336354.00
08/11/2017 11:15,2,1.443,ACTIVE,213.51,345.36,59.954,1502464503,"201051344000988","219011344069620",19.08,19.50,0,332.73,362.79,27.9,25.0,0.221,689356.4,689356.4,17685,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464522,2336355.00
08/11/2017 11:15,2,1.428,ACTIVE,212.38,345.66,60.002,1502464503,"201051344001025","219011344069620",29.86,19.30,0,330.93,371.81,43.2,39.8,0.340,805132.3,805132.3,17690,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464523,2336356.00
08/11/2017 11:15,2,1.412,ACTIVE,213.51,346.86,59.965,1502464503,"201051344000458","219011344069620",29.44,20.30,0,332.43,371.81,42.1,38.7,0.354,809290.0,809290.0,17685,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464524,2336357.00
08/11/2017 11:15,2,1.418,ACTIVE,214.19,348.66,59.954,1502464503,"201051344000853","219011344069620",29.64,19.30,0,333.33,373.31,42.6,39.2,0.349,810659.6,810659.6,17711,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464525,2336358.00
08/11/2017 11:15,2,1.391,ACTIVE,212.61,346.86,59.949,1502464503,"201051344000685","219011344069620",29.76,19.00,0,330.33,371.81,42.0,38.6,0.358,804030.3,804030.3,17726,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464526,2336359.00
08/11/2017 11:15,2,1.396,ACTIVE,212.61,346.26,59.959,1502464503,"201051344000917","219011344069620",29.68,20.00,0,330.93,371.21,42.0,38.6,0.331,800739.4,800739.4,17720,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464526,2336360.00
08/11/2017 11:15,2,1.408,ACTIVE,212.61,346.56,59.954,1502464503,"201051344001145","219011344069620",29.62,18.70,0,331.83,371.81,42.3,38.9,0.340,808753.9,808753.9,17707,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464527,2336361.00
08/11/2017 11:15,2,1.414,ACTIVE,212.83,346.86,60.018,1502464503,"201051344000651","219011344069620",29.72,19.30,0,331.53,372.41,42.6,39.2,0.345,797706.7,797706.7,17698,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464528,2336362.00
08/11/2017 11:15,2,1.229,ACTIVE,211.03,340.85,59.944,1502464503,"274151322000088","219011344069620",28.77,20.30,0,329.43,357.98,35.8,32.6,0.239,1003173.8,1003173.8,17591,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464529,2336363.00
08/11/2017 11:15,2,0.871,ACTIVE,212.38,417.79,59.965,1502464503,"274151322000068","219011344069620",38.94,23.00,0,329.73,446.95,34.5,31.3,0.230,873706.6,873706.6,17995,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464530,2336364.00
08/11/2017 11:15,2,1.436,ACTIVE,212.38,345.66,59.933,1502464503,"201051344001135","219011344069620",29.62,19.30,0,330.33,372.11,43.0,39.6,0.345,793262.2,793262.2,17666,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464531,2336365.00
08/11/2017 11:15,2,1.408,ACTIVE,213.06,346.86,59.954,1502464503,"201051344000594","219011344069620",30.00,21.80,0,330.33,372.11,42.8,39.4,0.331,812704.9,812704.9,17691,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464532,2336366.00
08/11/2017 11:15,2,1.418,ACTIVE,212.61,345.66,59.959,1502464503,"201051344001203","219011344069620",29.58,19.50,0,332.13,373.61,42.5,39.1,0.349,803207.7,803207.7,17726,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464533,2336367.00
08/11/2017 11:15,2,1.244,ACTIVE,211.25,345.06,59.944,1502464503,"274151322000054","219011344069620",28.77,21.30,0,329.43,358.88,36.2,33.0,0.247,1019132.1,1019132.1,17575,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464534,2336368.00
08/11/2017 11:15,2,1.426,ACTIVE,213.51,346.56,59.959,1502464503,"201051344000867","219011344069620",29.48,20.70,0,332.43,372.41,42.6,39.2,0.336,796896.2,796896.2,17725,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464535,2336369.00
08/11/2017 11:15,2,1.387,ACTIVE,212.38,346.56,60.012,1502464503,"201051344001093","219011344069620",30.08,19.50,0,331.23,372.41,42.3,38.9,0.327,800722.2,800722.2,17727,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464536,2336370.00
08/11/2017 11:15,2,1.369,ACTIVE,213.51,347.16,59.954,1502464503,"201051344000900","219011344069620",29.96,18.70,0,332.13,372.71,41.5,38.2,0.336,818836.3,818836.3,17727,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464537,2336371.00
08/11/2017 11:15,2,1.393,ACTIVE,213.74,346.86,59.954,1502464503,"201051344000648","219011344069620",29.52,19.00,0,332.43,372.11,41.7,38.3,0.340,805421.5,805421.5,17700,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464537,2336372.00
08/11/2017 11:15,2,1.418,ACTIVE,213.51,348.06,59.954,1502464503,"201051344000569","219011344069620",29.56,19.00,0,332.43,372.71,42.5,39.1,0.340,820516.4,820516.4,17671,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464538,2336373.00
08/11/2017 11:15,2,1.387,ACTIVE,213.51,347.16,59.949,1502464503,"201051344000983","219011344069620",30.06,19.50,0,332.43,372.71,42.2,38.9,0.349,811339.9,811339.9,17703,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464539,2336374.00
08/11/2017 11:15,2,1.402,ACTIVE,213.74,347.16,59.959,1502464503,"201051344001158","219011344069620",29.58,19.50,0,332.73,373.91,42.1,38.7,0.345,795355.4,795355.4,17704,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464540,2336375.00
08/11/2017 11:15,2,1.387,ACTIVE,213.96,348.36,59.949,1502464503,"201051344000576","219011344069620",29.74,19.00,0,333.33,373.91,41.8,38.4,0.340,809908.2,809908.2,17717,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464541,2336376.00
08/11/2017 11:15,2,1.223,ACTIVE,211.48,340.85,59.917,1502464503,"274151322000087","219011344069620",29.12,26.50,0,329.13,358.28,36.0,32.9,0.221,994281.1,994281.1,17826,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502464542,2336377.00
08/11/2017 11:30,2,1.146,ACTIVE,213.51,344.76,59.959,1502465403,"201051344000645","219011344069620",29.42,19.50,0,333.33,366.70,34.2,31.1,0.270,808825.7,808825.7,17692,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465404,2336378.00
08/11/2017 11:30,2,1.016,ACTIVE,211.25,336.34,59.959,1502465403,"274151322000085","219011344069620",28.53,21.00,0,329.73,353.77,29.3,26.4,0.194,1013913.9,1013913.9,17590,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465405,2336379.00
08/11/2017 11:30,2,1.154,ACTIVE,213.29,345.66,59.996,1502465403,"201051344000633","219011344069620",29.68,19.80,0,332.13,368.80,34.7,31.6,0.283,795931.2,795931.2,17740,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465406,2336380.00
08/11/2017 11:30,2,1.168,ACTIVE,213.06,344.76,59.965,1502465403,"201051344000469","219011344069620",29.34,18.70,0,331.23,366.40,34.8,31.6,0.287,799838.9,799838.9,17706,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465407,2336381.00
08/11/2017 11:30,2,1.154,ACTIVE,211.70,342.65,59.933,1502465403,"201051344000646","219011344069620",29.68,19.00,0,328.22,364.59,34.8,31.7,0.278,794215.2,794215.2,17694,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465408,2336382.00
08/11/2017 11:30,2,1.035,ACTIVE,211.03,339.34,59.965,1502465403,"274151322000052","219011344069620",29.30,20.70,0,329.43,354.67,30.7,27.7,0.199,1056121.9,1056121.9,17586,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465409,2336383.00
08/11/2017 11:30,2,1.186,ACTIVE,212.38,343.55,59.970,1502465403,"201051344000585","219011344069620",29.70,19.50,0,330.33,365.49,35.7,32.5,0.283,808182.3,808182.3,17691,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465409,2336384.00
08/11/2017 11:30,2,1.135,ACTIVE,212.16,342.05,59.959,1502465403,"201051344001230","219011344069620",29.88,19.00,0,328.22,363.69,34.4,31.2,0.274,798684.0,798684.0,17734,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465411,2336385.00
08/11/2017 11:30,2,1.139,ACTIVE,212.83,343.85,59.981,1502465403,"201051344000582","219011344069620",29.86,19.30,0,330.93,365.19,34.4,31.3,0.265,787674.9,787674.9,17682,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465411,2336386.00
08/11/2017 11:30,2,1.162,ACTIVE,211.93,342.95,59.933,1502465403,"201051344000955","219011344069620",29.90,19.00,0,328.22,363.99,35.2,32.1,0.278,807832.6,807832.6,17706,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465412,2336387.00
08/11/2017 11:30,2,0.688,ACTIVE,211.03,414.19,59.981,1502465403,"274151322000094","219011344069620",38.88,22.50,0,327.92,442.14,27.1,24.2,0.177,872856.8,872856.8,17982,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465413,2336388.00
08/11/2017 11:30,2,1.188,ACTIVE,213.06,343.85,59.959,1502465403,"201051344000579","219011344069620",29.64,20.00,0,332.43,366.10,35.7,32.5,0.274,818111.0,818111.0,17701,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465414,2336389.00
08/11/2017 11:30,2,1.188,ACTIVE,211.93,342.35,59.959,1502465403,"201051344000890","219011344069620",29.50,19.30,0,328.52,364.59,35.5,32.4,0.270,801922.0,801922.0,17704,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465415,2336390.00
08/11/2017 11:30,2,1.152,ACTIVE,212.38,343.85,60.002,1502465403,"201051344000438","219011344069620",30.06,19.00,0,330.33,366.40,35.1,32.0,0.283,804212.6,804212.6,17686,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465416,2336391.00
08/11/2017 11:30,2,1.184,ACTIVE,212.38,340.25,59.965,1502465403,"201051344000417","219011344069620",19.32,18.70,0,330.33,355.88,23.2,20.4,0.177,717275.9,717275.9,17733,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465417,2336392.00
08/11/2017 11:30,2,1.021,ACTIVE,211.25,340.25,59.959,1502465403,"274151322000083","219011344069620",29.10,21.30,0,328.82,354.07,30.0,27.1,0.208,1045453.9,1045453.9,17599,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465418,2336393.00
08/11/2017 11:30,2,1.045,ACTIVE,211.70,345.06,59.965,1502465403,"274151322000076","219011344069620",29.90,20.70,0,331.23,355.58,31.6,28.6,0.208,1116177.8,1116177.8,17591,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465419,2336394.00
08/11/2017 11:30,2,1.168,ACTIVE,212.83,343.55,59.965,1502465403,"201051344000868","219011344069620",29.50,19.30,0,330.33,365.80,35.0,31.8,0.270,798177.1,798177.1,17719,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465420,2336395.00
08/11/2017 11:30,2,1.035,ACTIVE,211.25,340.55,59.954,1502465403,"274151322000095","219011344069620",29.32,21.00,0,329.13,354.97,30.8,27.8,0.199,1105425.0,1105425.0,17610,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465420,2336396.00
08/11/2017 11:30,2,1.164,ACTIVE,213.06,342.35,59.981,1502465403,"201051344000988","219011344069620",19.10,19.30,0,331.83,359.18,22.6,19.9,0.177,689361.6,689361.6,17686,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465421,2336397.00
08/11/2017 11:30,2,1.166,ACTIVE,212.16,342.35,59.965,1502465403,"201051344001025","219011344069620",29.70,19.30,0,329.73,364.59,35.1,31.9,0.274,805140.7,805140.7,17691,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465422,2336398.00
08/11/2017 11:30,2,1.133,ACTIVE,213.29,343.85,59.954,1502465403,"201051344000458","219011344069620",29.64,20.00,0,332.73,366.40,34.1,31.0,0.274,809298.1,809298.1,17686,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465423,2336399.00
08/11/2017 11:30,2,1.141,ACTIVE,213.74,345.36,59.959,1502465403,"201051344000853","219011344069620",29.76,18.70,0,333.93,367.60,34.4,31.3,0.274,810667.8,810667.8,17712,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465424,2336400.00
08/11/2017 11:30,2,1.137,ACTIVE,212.38,343.85,59.965,1502465403,"201051344000685","219011344069620",29.34,19.00,0,330.33,365.49,33.8,30.7,0.287,804038.4,804038.4,17727,0,0,0,L,1122011218,0,122.68,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465425,2336401.00
08/11/2017 11:30,2,1.139,ACTIVE,212.38,343.85,59.965,1502465403,"201051344000917","219011344069620",29.30,20.00,0,330.03,365.19,33.9,30.7,0.270,800747.5,800747.5,17721,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465426,2336402.00
08/11/2017 11:30,2,1.131,ACTIVE,212.16,343.55,59.959,1502465403,"201051344001145","219011344069620",29.84,18.70,0,330.63,364.89,34.2,31.1,0.270,808762.0,808762.0,17708,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465427,2336403.00
08/11/2017 11:30,2,1.160,ACTIVE,212.38,344.15,59.970,1502465403,"201051344000651","219011344069620",29.20,19.00,0,331.83,365.80,34.4,31.2,0.270,797714.9,797714.9,17699,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465428,2336404.00
08/11/2017 11:30,2,0.980,ACTIVE,210.80,340.25,59.954,1502465403,"274151322000088","219011344069620",28.71,20.70,0,328.82,353.17,28.5,25.6,0.190,1003180.6,1003180.6,17592,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465429,2336405.00
08/11/2017 11:30,2,0.699,ACTIVE,211.93,416.59,59.949,1502465403,"274151322000068","219011344069620",38.72,23.00,0,329.73,440.34,27.6,24.7,0.177,873713.1,873713.1,17996,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465430,2336406.00
08/11/2017 11:30,2,1.178,ACTIVE,211.93,342.35,59.912,1502465403,"201051344001135","219011344069620",29.42,19.30,0,328.82,364.59,35.1,32.0,0.274,793270.6,793270.6,17667,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465430,2336407.00
08/11/2017 11:30,2,1.158,ACTIVE,212.83,343.55,59.949,1502465403,"201051344000594","219011344069620",29.62,21.80,0,328.82,365.49,34.7,31.6,0.261,812713.2,812713.2,17692,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465431,2336408.00
08/11/2017 11:30,2,1.158,ACTIVE,212.38,342.35,59.954,1502465403,"201051344001203","219011344069620",29.36,19.50,0,330.93,365.80,34.4,31.3,0.274,803216.0,803216.0,17727,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465432,2336409.00
08/11/2017 11:30,2,1.000,ACTIVE,211.03,339.65,59.954,1502465403,"274151322000054","219011344069620",28.77,21.00,0,329.13,354.07,29.1,26.2,0.203,1019139.0,1019139.0,17576,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465433,2336410.00
08/11/2017 11:30,2,1.164,ACTIVE,213.29,343.25,59.922,1502465403,"201051344000867","219011344069620",29.36,20.30,0,330.93,365.19,34.6,31.5,0.265,796904.4,796904.4,17726,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465434,2336411.00
08/11/2017 11:30,2,1.160,ACTIVE,212.16,343.55,59.954,1502465403,"201051344001093","219011344069620",29.34,19.50,0,330.33,364.59,34.5,31.4,0.270,800730.4,800730.4,17728,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465435,2336412.00
08/11/2017 11:30,2,1.119,ACTIVE,212.83,344.45,59.981,1502465403,"201051344000900","219011344069620",29.56,18.30,0,331.83,365.49,33.6,30.5,0.274,818844.3,818844.3,17728,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465436,2336413.00
08/11/2017 11:30,2,1.135,ACTIVE,213.06,343.85,59.959,1502465403,"201051344000648","219011344069620",29.54,19.00,0,332.13,366.10,34.0,30.9,0.270,805429.6,805429.6,17701,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465437,2336414.00
08/11/2017 11:30,2,1.139,ACTIVE,213.06,344.15,59.986,1502465403,"201051344000569","219011344069620",30.08,18.70,0,331.53,366.70,34.7,31.6,0.278,820524.7,820524.7,17672,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465438,2336415.00
08/11/2017 11:30,2,1.158,ACTIVE,213.29,343.55,59.970,1502465403,"201051344000983","219011344069620",29.40,19.30,0,331.53,366.40,34.5,31.4,0.283,811348.1,811348.1,17704,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465439,2336416.00
08/11/2017 11:30,2,1.158,ACTIVE,213.06,344.45,59.954,1502465403,"201051344001158","219011344069620",29.22,19.50,0,332.13,366.10,34.3,31.2,0.274,795363.6,795363.6,17705,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465440,2336417.00
08/11/2017 11:30,2,1.135,ACTIVE,213.51,345.96,59.949,1502465403,"201051344000576","219011344069620",29.60,18.70,0,332.43,366.70,34.0,30.9,0.265,809916.3,809916.3,17718,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465440,2336418.00
08/11/2017 11:30,2,0.996,ACTIVE,211.03,344.15,59.949,1502465403,"274151322000087","219011344069620",28.88,26.50,0,329.43,353.77,29.1,26.2,0.172,994288.0,994288.0,17827,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502465441,2336419.00
08/11/2017 11:45,2,1.516,ACTIVE,214.19,348.96,59.922,1502466304,"201051344000645","219011344069620",29.58,19.80,0,331.23,367.30,45.5,41.9,0.367,808834.9,808834.9,17693,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466305,2336420.00
08/11/2017 11:45,2,1.299,ACTIVE,211.70,347.16,59.959,1502466304,"274151322000085","219011344069620",28.92,21.30,0,330.03,355.28,38.1,34.8,0.252,1013921.6,1013921.6,17591,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466306,2336421.00
08/11/2017 11:45,2,1.533,ACTIVE,213.96,350.47,59.949,1502466304,"201051344000633","219011344069620",29.66,19.80,0,330.33,368.80,46.1,42.6,0.389,795940.5,795940.5,17741,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466307,2336422.00
08/11/2017 11:45,2,1.537,ACTIVE,213.96,348.36,59.970,1502466304,"201051344000469","219011344069620",29.68,19.00,0,330.33,367.60,46.2,42.7,0.384,799848.3,799848.3,17707,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466307,2336423.00
08/11/2017 11:45,2,1.529,ACTIVE,212.16,346.86,59.944,1502466304,"201051344000646","219011344069620",29.68,19.00,0,328.82,366.70,46.0,42.4,0.384,794224.5,794224.5,17695,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466308,2336424.00
08/11/2017 11:45,2,1.361,ACTIVE,211.48,348.36,59.965,1502466304,"274151322000052","219011344069620",29.12,21.00,0,328.82,356.18,40.1,36.8,0.270,1056130.0,1056130.0,17587,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466309,2336425.00
08/11/2017 11:45,2,1.572,ACTIVE,213.06,348.06,59.917,1502466304,"201051344000585","219011344069620",29.72,19.30,0,329.73,367.00,47.4,43.8,0.380,808191.9,808191.9,17692,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466310,2336426.00
08/11/2017 11:45,2,1.510,ACTIVE,212.38,346.86,59.912,1502466304,"201051344001230","219011344069620",29.98,19.00,0,327.02,364.89,45.9,42.4,0.376,798693.3,798693.3,17735,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466311,2336427.00
08/11/2017 11:45,2,1.525,ACTIVE,213.06,347.46,59.991,1502466304,"201051344000582","219011344069620",29.66,19.30,0,330.33,367.00,45.9,42.3,0.371,787684.1,787684.1,17683,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466312,2336428.00
08/11/2017 11:45,2,1.555,ACTIVE,212.38,346.86,59.954,1502466304,"201051344000955","219011344069620",29.74,19.30,0,325.52,365.49,46.9,43.3,0.384,807842.1,807842.1,17707,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466313,2336429.00
08/11/2017 11:45,2,0.902,ACTIVE,211.93,418.09,59.965,1502466304,"274151322000094","219011344069620",39.14,22.50,0,329.43,439.13,35.8,32.6,0.230,872864.0,872864.0,17983,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466314,2336430.00
08/11/2017 11:45,2,1.578,ACTIVE,213.96,348.96,59.959,1502466304,"201051344000579","219011344069620",29.64,20.00,0,332.13,368.20,47.4,43.8,0.380,818120.6,818120.6,17702,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466315,2336431.00
08/11/2017 11:45,2,1.566,ACTIVE,212.61,346.86,59.938,1502466304,"201051344000890","219011344069620",29.82,19.30,0,328.22,366.40,47.3,43.7,0.376,801931.5,801931.5,17705,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466316,2336432.00
08/11/2017 11:45,2,1.520,ACTIVE,213.06,348.06,59.944,1502466304,"201051344000438","219011344069620",30.47,18.70,0,330.33,367.00,46.9,43.3,0.384,804222.1,804222.1,17687,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466317,2336433.00
08/11/2017 11:45,2,1.570,ACTIVE,213.06,343.85,60.002,1502466304,"201051344000417","219011344069620",19.38,18.70,0,329.13,356.18,30.8,27.8,0.252,717282.0,717282.0,17734,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466318,2336434.00
08/11/2017 11:45,2,1.338,ACTIVE,211.48,344.15,59.975,1502466304,"274151322000083","219011344069620",29.38,21.00,0,329.73,355.58,39.8,36.5,0.278,1045461.9,1045461.9,17600,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466318,2336435.00
08/11/2017 11:45,2,1.422,ACTIVE,212.16,345.66,59.954,1502466304,"274151322000076","219011344069620",29.92,21.00,0,331.53,357.98,43.1,39.7,0.296,1116186.4,1116186.4,17592,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466319,2336436.00
08/11/2017 11:45,2,1.578,ACTIVE,213.51,348.36,59.954,1502466304,"201051344000868","219011344069620",29.34,19.50,0,330.33,367.30,46.9,43.4,0.376,798186.6,798186.6,17720,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466320,2336437.00
08/11/2017 11:45,2,1.404,ACTIVE,211.48,348.66,59.944,1502466304,"274151322000095","219011344069620",29.76,21.30,0,328.82,356.78,42.4,39.0,0.305,1105433.4,1105433.4,17611,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466321,2336438.00
08/11/2017 11:45,2,1.564,ACTIVE,213.96,345.96,59.959,1502466304,"201051344000988","219011344069620",19.30,19.50,0,330.93,359.48,30.6,27.6,0.252,689367.5,689367.5,17687,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466322,2336439.00
08/11/2017 11:45,2,1.547,ACTIVE,212.83,347.16,59.959,1502466304,"201051344001025","219011344069620",30.20,19.30,0,328.22,367.60,47.4,43.8,0.376,805150.2,805150.2,17692,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466323,2336440.00
08/11/2017 11:45,2,1.527,ACTIVE,213.96,348.06,59.954,1502466304,"201051344000458","219011344069620",29.78,20.30,0,331.53,367.60,46.1,42.6,0.393,809307.4,809307.4,17687,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466324,2336441.00
08/11/2017 11:45,2,1.549,ACTIVE,214.41,351.07,60.002,1502466304,"201051344000853","219011344069620",29.74,19.00,0,332.73,369.10,46.6,43.1,0.389,810677.2,810677.2,17713,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466325,2336442.00
08/11/2017 11:45,2,1.518,ACTIVE,213.06,348.36,59.959,1502466304,"201051344000685","219011344069620",30.12,19.00,0,329.43,366.70,46.3,42.8,0.398,804047.7,804047.7,17728,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466326,2336443.00
08/11/2017 11:45,2,1.527,ACTIVE,213.06,348.06,59.933,1502466304,"201051344000917","219011344069620",29.86,20.00,0,329.13,367.00,46.2,42.7,0.376,800756.8,800756.8,17722,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466327,2336444.00
08/11/2017 11:45,2,1.547,ACTIVE,213.06,348.66,59.959,1502466304,"201051344001145","219011344069620",29.76,18.70,0,330.33,367.30,46.6,43.0,0.380,808771.4,808771.4,17709,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466328,2336445.00
08/11/2017 11:45,2,1.529,ACTIVE,213.06,348.06,59.959,1502466304,"201051344000651","219011344069620",30.26,19.30,0,330.33,367.00,46.9,43.4,0.380,797724.3,797724.3,17700,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466328,2336446.00
08/11/2017 11:45,2,1.311,ACTIVE,211.48,339.95,59.949,1502466304,"274151322000088","219011344069620",29.22,20.70,0,329.43,354.67,38.7,35.4,0.265,1003188.3,1003188.3,17593,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466329,2336447.00
08/11/2017 11:45,2,0.889,ACTIVE,212.38,428.91,59.959,1502466304,"274151322000068","219011344069620",40.49,23.00,0,330.33,446.35,36.9,33.7,0.243,873720.5,873720.5,17997,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466331,2336448.00
08/11/2017 11:45,2,1.578,ACTIVE,212.83,347.76,59.965,1502466304,"201051344001135","219011344069620",29.72,19.30,0,329.73,367.30,47.5,44.0,0.389,793280.2,793280.2,17668,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466332,2336449.00
08/11/2017 11:45,2,1.555,ACTIVE,213.51,348.36,59.954,1502466304,"201051344000594","219011344069620",30.10,22.00,0,329.43,366.70,47.4,43.8,0.367,812722.7,812722.7,17693,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466332,2336450.00
08/11/2017 11:45,2,1.561,ACTIVE,213.06,347.46,59.917,1502466304,"201051344001203","219011344069620",29.86,19.30,0,330.33,368.80,47.2,43.7,0.389,803225.4,803225.4,17728,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466333,2336451.00
08/11/2017 11:45,2,1.346,ACTIVE,211.70,346.86,59.938,1502466304,"274151322000054","219011344069620",28.92,21.30,0,329.43,355.88,39.4,36.1,0.274,1019146.8,1019146.8,17577,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466334,2336452.00
08/11/2017 11:45,2,1.584,ACTIVE,213.96,347.46,59.922,1502466304,"201051344000867","219011344069620",29.44,20.70,0,330.33,367.90,47.2,43.7,0.371,796913.9,796913.9,17727,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466335,2336453.00
08/11/2017 11:45,2,1.555,ACTIVE,212.83,348.36,59.917,1502466304,"201051344001093","219011344069620",29.82,19.50,0,329.73,367.00,47.0,43.4,0.371,800739.9,800739.9,17729,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466336,2336454.00
08/11/2017 11:45,2,1.520,ACTIVE,213.74,348.96,59.959,1502466304,"201051344000900","219011344069620",29.96,18.70,0,330.03,367.90,46.2,42.7,0.380,818853.5,818853.5,17729,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466337,2336455.00
08/11/2017 11:45,2,1.527,ACTIVE,214.19,348.36,59.981,1502466304,"201051344000648","219011344069620",29.84,19.00,0,330.93,367.90,46.2,42.7,0.376,805438.9,805438.9,17702,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466338,2336456.00
