ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 11:45,2,1.580,ACTIVE,213.96,348.66,59.938,1502466304,"201051344000569","219011344069620",29.30,19.00,0,331.23,368.20,47.0,43.4,0.384,820534.1,820534.1,17673,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466339,2336457.00
08/11/2017 11:45,2,1.551,ACTIVE,213.96,348.96,59.970,1502466304,"201051344000983","219011344069620",29.84,19.30,0,330.63,367.90,46.9,43.3,0.393,811357.6,811357.6,17705,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466340,2336458.00
08/11/2017 11:45,2,1.564,ACTIVE,213.96,349.26,60.007,1502466304,"201051344001158","219011344069620",29.56,19.50,0,331.23,368.20,46.9,43.3,0.384,795373.0,795373.0,17706,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466341,2336459.00
08/11/2017 11:45,2,1.537,ACTIVE,214.41,350.47,59.922,1502466304,"201051344000576","219011344069620",29.86,18.70,0,331.23,368.50,46.5,43.0,0.380,809925.7,809925.7,17719,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466341,2336460.00
08/11/2017 11:45,2,1.340,ACTIVE,211.70,346.56,59.954,1502466304,"274151322000087","219011344069620",29.18,26.80,0,329.43,355.88,39.6,36.3,0.234,994295.9,994295.9,17828,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502466342,2336461.00
08/11/2017 12:00,2,1.246,ACTIVE,214.41,346.56,59.970,1502467203,"201051344000645","219011344069620",29.08,19.80,0,333.33,368.80,36.7,33.5,0.296,808844.6,808844.6,17694,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467204,2336462.00
08/11/2017 12:00,2,1.059,ACTIVE,212.16,338.44,59.959,1502467203,"274151322000085","219011344069620",28.65,21.00,0,330.93,358.88,30.6,27.7,0.203,1013929.7,1013929.7,17592,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467205,2336463.00
08/11/2017 12:00,2,1.238,ACTIVE,214.41,347.76,59.970,1502467203,"201051344000633","219011344069620",29.72,19.80,0,333.03,370.60,37.3,34.1,0.309,795950.4,795950.4,17742,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467206,2336464.00
08/11/2017 12:00,2,1.240,ACTIVE,214.19,346.56,59.975,1502467203,"201051344000469","219011344069620",29.82,19.00,0,331.53,370.30,37.5,34.2,0.309,799858.2,799858.2,17708,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467207,2336465.00
08/11/2017 12:00,2,1.238,ACTIVE,212.83,345.96,59.965,1502467203,"201051344000646","219011344069620",29.70,19.00,0,329.13,367.90,37.3,34.1,0.301,794234.3,794234.3,17696,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467208,2336466.00
08/11/2017 12:00,2,1.107,ACTIVE,211.70,340.85,59.959,1502467203,"274151322000052","219011344069620",29.02,21.30,0,329.43,356.78,32.5,29.5,0.225,1056138.5,1056138.5,17588,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467209,2336467.00
08/11/2017 12:00,2,1.273,ACTIVE,213.51,346.26,59.970,1502467203,"201051344000585","219011344069620",29.72,19.50,0,331.83,368.80,38.4,35.1,0.305,808202.0,808202.0,17693,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467210,2336468.00
08/11/2017 12:00,2,1.223,ACTIVE,212.83,344.76,59.922,1502467203,"201051344001230","219011344069620",29.80,19.00,0,327.32,366.10,36.9,33.7,0.296,798703.0,798703.0,17736,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467211,2336469.00
08/11/2017 12:00,2,1.248,ACTIVE,213.51,346.56,60.002,1502467203,"201051344000582","219011344069620",29.24,19.30,0,331.53,368.50,37.0,33.8,0.287,787693.9,787693.9,17684,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467212,2336470.00
08/11/2017 12:00,2,1.279,ACTIVE,212.83,345.36,59.981,1502467203,"201051344000955","219011344069620",29.28,19.30,0,328.22,367.30,37.9,34.7,0.305,807852.1,807852.1,17708,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467213,2336471.00
08/11/2017 12:00,2,0.732,ACTIVE,211.93,412.98,59.949,1502467203,"274151322000094","219011344069620",38.49,22.00,0,330.33,440.04,28.5,25.6,0.190,872871.4,872871.4,17984,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467214,2336472.00
08/11/2017 12:00,2,1.268,ACTIVE,213.96,346.26,59.970,1502467203,"201051344000579","219011344069620",29.78,20.00,0,332.73,370.00,38.2,35.0,0.301,818130.7,818130.7,17703,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467214,2336473.00
08/11/2017 12:00,2,1.275,ACTIVE,212.83,344.76,59.954,1502467203,"201051344000890","219011344069620",29.56,19.30,0,328.52,368.50,38.2,35.0,0.301,801941.6,801941.6,17706,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467215,2336474.00
08/11/2017 12:00,2,1.260,ACTIVE,213.06,345.96,59.928,1502467203,"201051344000438","219011344069620",29.56,19.00,0,331.83,369.10,37.7,34.5,0.305,804232.1,804232.1,17688,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467216,2336475.00
08/11/2017 12:00,2,1.248,ACTIVE,213.29,342.65,59.949,1502467203,"201051344000417","219011344069620",19.52,18.70,0,330.03,357.98,24.6,21.9,0.194,717288.4,717288.4,17735,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467217,2336476.00
08/11/2017 12:00,2,1.086,ACTIVE,211.70,344.45,59.965,1502467203,"274151322000083","219011344069620",28.80,21.50,0,330.03,356.48,31.7,28.7,0.221,1045470.3,1045470.3,17601,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467218,2336477.00
08/11/2017 12:00,2,1.135,ACTIVE,212.38,339.34,59.944,1502467203,"274151322000076","219011344069620",29.76,21.30,0,332.43,361.29,34.3,31.2,0.230,1116195.6,1116195.6,17593,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467219,2336478.00
08/11/2017 12:00,2,1.254,ACTIVE,213.74,345.66,59.970,1502467203,"201051344000868","219011344069620",29.22,19.30,0,331.83,368.80,37.1,33.9,0.292,798196.5,798196.5,17721,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467220,2336479.00
08/11/2017 12:00,2,1.131,ACTIVE,211.70,338.44,59.959,1502467203,"274151322000095","219011344069620",29.20,21.30,0,329.13,357.38,33.5,30.4,0.221,1105442.3,1105442.3,17612,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467221,2336480.00
08/11/2017 12:00,2,1.250,ACTIVE,213.96,344.76,59.975,1502467203,"201051344000988","219011344069620",19.00,19.80,0,332.13,360.99,24.1,21.3,0.190,689373.8,689373.8,17688,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467222,2336481.00
08/11/2017 12:00,2,1.250,ACTIVE,213.06,345.06,59.970,1502467203,"201051344001025","219011344069620",29.64,19.30,0,331.53,368.50,37.6,34.4,0.296,805160.2,805160.2,17693,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467223,2336482.00
08/11/2017 12:00,2,1.236,ACTIVE,213.96,345.96,59.970,1502467203,"201051344000458","219011344069620",29.04,20.70,0,331.23,369.40,36.4,33.2,0.301,809317.1,809317.1,17688,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467224,2336483.00
08/11/2017 12:00,2,1.242,ACTIVE,214.64,347.76,59.954,1502467203,"201051344000853","219011344069620",29.14,19.00,0,333.33,370.60,36.7,33.5,0.301,810687.1,810687.1,17714,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467225,2336484.00
08/11/2017 12:00,2,1.199,ACTIVE,213.29,346.26,59.991,1502467203,"201051344000685","219011344069620",29.80,19.00,0,331.23,369.40,36.3,33.1,0.305,804057.4,804057.4,17729,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467226,2336485.00
08/11/2017 12:00,2,1.213,ACTIVE,213.29,346.56,59.965,1502467203,"201051344000917","219011344069620",29.48,19.80,0,330.63,369.10,36.2,33.1,0.292,800766.4,800766.4,17723,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467226,2336486.00
08/11/2017 12:00,2,1.219,ACTIVE,213.29,345.66,59.981,1502467203,"201051344001145","219011344069620",29.50,18.30,0,331.23,368.50,36.4,33.2,0.283,808781.2,808781.2,17710,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467227,2336487.00
08/11/2017 12:00,2,1.227,ACTIVE,213.51,346.26,59.981,1502467203,"201051344000651","219011344069620",29.50,19.30,0,332.43,368.50,36.7,33.5,0.292,797734.1,797734.1,17701,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467228,2336488.00
08/11/2017 12:00,2,1.027,ACTIVE,211.48,342.35,59.975,1502467203,"274151322000088","219011344069620",28.63,21.00,0,329.43,359.78,29.8,26.8,0.190,1003196.3,1003196.3,17594,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467229,2336489.00
08/11/2017 12:00,2,0.721,ACTIVE,212.61,422.30,59.965,1502467203,"274151322000068","219011344069620",39.48,22.80,0,330.63,442.14,29.0,26.0,0.186,873728.1,873728.1,17998,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467230,2336490.00
08/11/2017 12:00,2,1.234,ACTIVE,213.06,345.06,59.970,1502467203,"201051344001135","219011344069620",29.54,19.30,0,330.63,368.50,37.0,33.8,0.292,793290.1,793290.1,17669,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467231,2336491.00
08/11/2017 12:00,2,1.238,ACTIVE,213.51,344.76,59.965,1502467203,"201051344000594","219011344069620",29.26,22.00,0,330.63,368.50,36.7,33.5,0.283,812732.6,812732.6,17694,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467232,2336492.00
08/11/2017 12:00,2,1.223,ACTIVE,213.51,345.66,59.970,1502467203,"201051344001203","219011344069620",29.48,19.50,0,332.13,370.00,36.5,33.4,0.301,803235.3,803235.3,17729,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467233,2336493.00
08/11/2017 12:00,2,1.035,ACTIVE,211.93,343.55,59.965,1502467203,"274151322000054","219011344069620",28.65,21.30,0,329.43,363.39,30.1,27.1,0.190,1019155.0,1019155.0,17578,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467234,2336494.00
08/11/2017 12:00,2,1.221,ACTIVE,213.96,345.36,59.970,1502467203,"201051344000867","219011344069620",29.42,20.70,0,331.53,370.30,36.4,33.2,0.283,796923.8,796923.8,17728,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467235,2336495.00
08/11/2017 12:00,2,1.205,ACTIVE,213.29,346.26,59.975,1502467203,"201051344001093","219011344069620",29.80,19.50,0,331.53,368.50,36.4,33.2,0.274,800749.7,800749.7,17730,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467236,2336496.00
08/11/2017 12:00,2,1.186,ACTIVE,213.96,346.26,60.002,1502467203,"201051344000900","219011344069620",29.36,18.70,0,332.13,369.40,35.3,32.1,0.283,818863.1,818863.1,17730,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467237,2336497.00
08/11/2017 12:00,2,1.189,ACTIVE,214.41,345.96,59.949,1502467203,"201051344000648","219011344069620",29.34,19.00,0,332.43,369.40,35.4,32.3,0.287,805448.5,805448.5,17703,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467238,2336498.00
08/11/2017 12:00,2,1.213,ACTIVE,213.96,345.96,59.949,1502467203,"201051344000569","219011344069620",29.40,19.00,0,332.43,369.40,36.2,33.0,0.292,820544.0,820544.0,17674,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467238,2336499.00
08/11/2017 12:00,2,1.211,ACTIVE,214.19,345.96,59.970,1502467203,"201051344000983","219011344069620",29.42,19.80,0,332.13,369.70,36.1,32.9,0.292,811367.4,811367.4,17706,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467239,2336500.00
08/11/2017 12:00,2,1.217,ACTIVE,214.19,346.26,59.981,1502467203,"201051344001158","219011344069620",29.10,19.80,0,332.43,370.30,35.9,32.8,0.287,795382.8,795382.8,17707,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467240,2336501.00
08/11/2017 12:00,2,1.207,ACTIVE,214.41,346.56,59.975,1502467203,"201051344000576","219011344069620",28.90,19.00,0,333.33,369.70,35.4,32.2,0.287,809935.3,809935.3,17720,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467241,2336502.00
08/11/2017 12:00,2,1.029,ACTIVE,212.16,344.45,59.965,1502467203,"274151322000087","219011344069620",28.55,27.00,0,330.03,356.18,29.8,26.8,0.164,994304.0,994304.0,17829,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502467242,2336503.00
08/11/2017 12:15,2,1.277,ACTIVE,214.64,347.46,59.949,1502468104,"201051344000645","219011344069620",29.34,20.00,0,333.33,363.69,38.0,34.8,0.301,808852.0,808852.0,17695,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468105,2336504.00
08/11/2017 12:15,2,1.090,ACTIVE,212.38,342.05,59.981,1502468104,"274151322000085","219011344069620",28.37,21.00,0,329.43,352.27,31.4,28.4,0.203,1013935.7,1013935.7,17593,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468106,2336505.00
08/11/2017 12:15,2,1.305,ACTIVE,214.41,347.76,59.949,1502468104,"201051344000633","219011344069620",29.36,19.80,0,331.83,365.49,38.8,35.5,0.323,795957.9,795957.9,17743,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468107,2336506.00
08/11/2017 12:15,2,1.297,ACTIVE,214.41,347.16,59.959,1502468104,"201051344000469","219011344069620",29.58,19.30,0,331.83,363.39,38.9,35.6,0.323,799865.7,799865.7,17709,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468107,2336507.00
08/11/2017 12:15,2,1.295,ACTIVE,213.06,346.56,59.938,1502468104,"201051344000646","219011344069620",29.56,18.70,0,329.73,363.69,38.8,35.5,0.314,794241.8,794241.8,17697,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468108,2336508.00
08/11/2017 12:15,2,1.141,ACTIVE,211.70,339.95,59.965,1502468104,"274151322000052","219011344069620",28.94,21.00,0,329.13,353.47,33.4,30.3,0.225,1056145.0,1056145.0,17589,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468109,2336509.00
08/11/2017 12:15,2,1.326,ACTIVE,213.74,347.46,59.959,1502468104,"201051344000585","219011344069620",29.80,19.30,0,332.73,363.39,40.1,36.8,0.309,808209.8,808209.8,17694,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468110,2336510.00
08/11/2017 12:15,2,1.291,ACTIVE,213.51,345.96,59.959,1502468104,"201051344001230","219011344069620",29.50,18.70,0,329.43,361.29,38.6,35.3,0.314,798710.4,798710.4,17737,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468111,2336511.00
08/11/2017 12:15,2,1.293,ACTIVE,214.19,347.16,59.986,1502468104,"201051344000582","219011344069620",29.52,19.00,0,331.83,363.39,38.7,35.4,0.301,787701.4,787701.4,17685,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468112,2336512.00
08/11/2017 12:15,2,1.316,ACTIVE,213.06,346.26,59.954,1502468104,"201051344000955","219011344069620",29.84,19.00,0,330.33,361.59,39.8,36.5,0.323,807859.8,807859.8,17709,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468113,2336513.00
08/11/2017 12:15,2,0.754,ACTIVE,211.93,410.58,59.954,1502468104,"274151322000094","219011344069620",38.43,22.00,0,333.03,442.44,29.4,26.4,0.194,872877.0,872877.0,17985,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468114,2336514.00
08/11/2017 12:15,2,1.352,ACTIVE,214.19,346.86,59.949,1502468104,"201051344000579","219011344069620",29.40,20.00,0,332.73,363.69,40.3,37.0,0.323,818138.5,818138.5,17704,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468115,2336515.00
08/11/2017 12:15,2,1.355,ACTIVE,213.29,346.26,59.965,1502468104,"201051344000890","219011344069620",29.36,19.30,0,331.53,363.39,40.4,37.0,0.314,801949.4,801949.4,17707,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468116,2336516.00
08/11/2017 12:15,2,1.334,ACTIVE,213.74,346.86,59.959,1502468104,"201051344000438","219011344069620",29.62,18.70,0,332.43,363.69,40.0,36.7,0.323,804239.8,804239.8,17689,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468117,2336517.00
08/11/2017 12:15,2,1.334,ACTIVE,213.74,343.55,59.938,1502468104,"201051344000417","219011344069620",19.38,18.70,0,330.63,354.67,26.2,23.4,0.203,717293.3,717293.3,17736,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468118,2336518.00
08/11/2017 12:15,2,1.145,ACTIVE,212.16,338.14,59.965,1502468104,"274151322000083","219011344069620",28.67,21.30,0,330.93,352.87,33.2,30.2,0.217,1045476.6,1045476.6,17602,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468119,2336519.00
08/11/2017 12:15,2,1.195,ACTIVE,212.61,347.46,59.954,1502468104,"274151322000076","219011344069620",29.76,21.00,0,330.03,354.67,36.0,32.9,0.247,1116202.4,1116202.4,17594,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468120,2336520.00
08/11/2017 12:15,2,1.334,ACTIVE,213.96,346.26,59.965,1502468104,"201051344000868","219011344069620",29.44,19.50,0,332.13,363.09,39.8,36.5,0.318,798204.1,798204.1,17722,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468120,2336521.00
08/11/2017 12:15,2,1.201,ACTIVE,211.70,345.36,59.970,1502468104,"274151322000095","219011344069620",29.16,21.00,0,329.43,353.47,35.5,32.3,0.243,1105449.0,1105449.0,17613,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468121,2336522.00
08/11/2017 12:15,2,1.359,ACTIVE,214.19,345.36,59.959,1502468104,"201051344000988","219011344069620",18.87,19.80,0,332.43,356.78,26.0,23.2,0.217,689378.6,689378.6,17689,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468122,2336523.00
08/11/2017 12:15,2,1.348,ACTIVE,213.51,346.26,59.944,1502468104,"201051344001025","219011344069620",29.62,19.30,0,332.43,363.09,40.4,37.1,0.323,805168.0,805168.0,17694,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468123,2336524.00
08/11/2017 12:15,2,1.318,ACTIVE,214.41,346.86,59.954,1502468104,"201051344000458","219011344069620",29.44,20.70,0,333.03,363.09,39.4,36.1,0.323,809324.6,809324.6,17689,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468124,2336525.00
08/11/2017 12:15,2,1.336,ACTIVE,214.87,348.66,60.002,1502468104,"201051344000853","219011344069620",29.42,19.50,0,333.63,364.59,39.8,36.5,0.323,810694.6,810694.6,17715,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468125,2336526.00
08/11/2017 12:15,2,1.311,ACTIVE,213.74,347.76,59.938,1502468104,"201051344000685","219011344069620",29.60,18.70,0,331.23,363.09,39.4,36.1,0.336,804064.8,804064.8,17730,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468126,2336527.00
08/11/2017 12:15,2,1.322,ACTIVE,213.74,347.76,59.965,1502468104,"201051344000917","219011344069620",29.36,19.80,0,331.53,362.79,39.3,36.0,0.318,800773.9,800773.9,17724,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468127,2336528.00
08/11/2017 12:15,2,1.311,ACTIVE,213.74,347.46,59.975,1502468104,"201051344001145","219011344069620",29.82,18.30,0,332.43,363.69,39.6,36.3,0.314,808788.7,808788.7,17711,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468128,2336529.00
08/11/2017 12:15,2,1.348,ACTIVE,213.96,347.46,59.954,1502468104,"201051344000651","219011344069620",29.28,19.00,0,332.73,363.69,40.0,36.7,0.318,797741.7,797741.7,17702,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468129,2336530.00
08/11/2017 12:15,2,1.107,ACTIVE,211.93,345.66,59.986,1502468104,"274151322000088","219011344069620",28.71,20.70,0,330.93,352.27,32.2,29.2,0.212,1003202.3,1003202.3,17595,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468129,2336531.00
08/11/2017 12:15,2,0.770,ACTIVE,213.06,426.51,59.959,1502468104,"274151322000068","219011344069620",39.86,22.80,0,334.24,437.33,31.2,28.2,0.194,873733.9,873733.9,17999,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468130,2336532.00
08/11/2017 12:15,2,1.350,ACTIVE,213.51,346.26,59.981,1502468104,"201051344001135","219011344069620",29.58,19.30,0,331.23,362.79,40.4,37.1,0.323,793297.8,793297.8,17670,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468131,2336533.00
08/11/2017 12:15,2,1.355,ACTIVE,213.96,346.56,60.007,1502468104,"201051344000594","219011344069620",29.34,21.80,0,331.23,362.19,40.3,37.0,0.309,812740.2,812740.2,17695,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468132,2336534.00
08/11/2017 12:15,2,1.348,ACTIVE,213.96,346.56,59.959,1502468104,"201051344001203","219011344069620",29.44,19.50,0,332.13,364.59,40.2,36.9,0.323,803242.9,803242.9,17730,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468133,2336535.00
08/11/2017 12:15,2,1.129,ACTIVE,212.38,341.15,59.959,1502468104,"274151322000054","219011344069620",28.73,21.30,0,328.82,353.17,32.8,29.7,0.221,1019161.1,1019161.1,17579,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468134,2336536.00
08/11/2017 12:15,2,1.352,ACTIVE,214.41,345.96,59.959,1502468104,"201051344000867","219011344069620",29.38,20.70,0,331.83,362.79,40.2,36.9,0.318,796931.4,796931.4,17729,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468135,2336537.00
08/11/2017 12:15,2,1.336,ACTIVE,213.74,347.16,59.970,1502468104,"201051344001093","219011344069620",29.68,19.30,0,332.13,363.99,40.2,36.9,0.309,800757.3,800757.3,17731,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468136,2336538.00
08/11/2017 12:15,2,1.289,ACTIVE,214.19,347.76,59.954,1502468104,"201051344000900","219011344069620",29.98,18.70,0,332.13,363.09,39.2,35.9,0.314,818870.5,818870.5,17731,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468137,2336539.00
08/11/2017 12:15,2,1.316,ACTIVE,214.41,346.86,59.975,1502468104,"201051344000648","219011344069620",29.44,19.30,0,332.43,363.69,39.3,36.0,0.318,805455.9,805455.9,17704,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468138,2336540.00
08/11/2017 12:15,2,1.354,ACTIVE,214.41,346.56,59.970,1502468104,"201051344000569","219011344069620",29.24,19.30,0,332.73,363.69,40.1,36.8,0.318,820551.6,820551.6,17675,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468139,2336541.00
08/11/2017 12:15,2,1.348,ACTIVE,214.41,347.16,59.933,1502468104,"201051344000983","219011344069620",29.36,19.80,0,332.43,363.39,40.1,36.8,0.331,811375.0,811375.0,17707,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468140,2336542.00
08/11/2017 12:15,2,1.338,ACTIVE,214.41,347.16,60.034,1502468104,"201051344001158","219011344069620",29.46,19.80,0,333.03,363.99,40.0,36.7,0.323,795390.3,795390.3,17708,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468141,2336543.00
08/11/2017 12:15,2,1.334,ACTIVE,214.64,348.66,60.007,1502468104,"201051344000576","219011344069620",29.16,19.00,0,333.33,363.99,39.4,36.1,0.314,809942.8,809942.8,17721,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468141,2336544.00
08/11/2017 12:15,2,1.119,ACTIVE,212.38,346.86,59.959,1502468104,"274151322000087","219011344069620",29.08,26.50,0,327.32,353.17,33.0,29.9,0.194,994310.2,994310.2,17830,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502468142,2336545.00
08/11/2017 12:30,2,2.107,ACTIVE,215.32,354.67,59.970,1502469003,"201051344000645","219011344069620",29.48,20.70,0,334.24,380.22,63.0,58.8,0.508,808863.2,808863.2,17696,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469005,2336546.00
08/11/2017 12:30,2,1.754,ACTIVE,212.83,348.36,59.970,1502469003,"274151322000085","219011344069620",29.16,21.30,0,332.73,362.79,51.8,48.1,0.354,1013944.9,1013944.9,17594,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469006,2336547.00
08/11/2017 12:30,2,2.113,ACTIVE,215.09,356.48,59.944,1502469003,"201051344000633","219011344069620",29.94,20.00,0,332.43,381.42,64.1,59.9,0.544,795969.3,795969.3,17744,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469007,2336548.00
08/11/2017 12:30,2,2.135,ACTIVE,215.09,355.88,59.965,1502469003,"201051344000469","219011344069620",29.70,19.50,0,332.73,381.12,64.2,60.1,0.548,799877.1,799877.1,17710,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469008,2336549.00
08/11/2017 12:30,2,2.111,ACTIVE,213.74,355.88,59.996,1502469003,"201051344000646","219011344069620",29.98,19.00,0,332.13,380.52,64.1,59.9,0.539,794253.2,794253.2,17698,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469008,2336550.00
08/11/2017 12:30,2,1.826,ACTIVE,212.38,346.26,59.981,1502469003,"274151322000052","219011344069620",29.66,21.50,0,331.83,363.99,54.8,51.0,0.371,1056154.7,1056154.7,17590,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469009,2336551.00
08/11/2017 12:30,2,2.164,ACTIVE,214.41,356.48,59.959,1502469003,"201051344000585","219011344069620",30.00,19.50,0,331.53,381.73,65.8,61.6,0.552,808221.5,808221.5,17695,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469010,2336552.00
08/11/2017 12:30,2,2.102,ACTIVE,213.74,353.17,59.975,1502469003,"201051344001230","219011344069620",30.12,19.00,0,329.43,379.02,64.1,60.0,0.535,798721.7,798721.7,17738,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469011,2336553.00
08/11/2017 12:30,2,2.119,ACTIVE,214.64,356.48,59.975,1502469003,"201051344000582","219011344069620",29.80,19.50,0,333.03,381.42,64.0,59.8,0.521,787712.7,787712.7,17686,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469012,2336554.00
08/11/2017 12:30,2,2.143,ACTIVE,213.74,354.97,59.970,1502469003,"201051344000955","219011344069620",29.96,19.30,0,331.23,380.22,65.1,60.9,0.548,807871.4,807871.4,17710,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469013,2336555.00
08/11/2017 12:30,2,1.197,ACTIVE,212.61,431.92,59.965,1502469003,"274151322000094","219011344069620",40.43,22.00,0,331.53,448.75,49.0,45.4,0.327,872885.6,872885.6,17986,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469014,2336556.00
08/11/2017 12:30,2,2.141,ACTIVE,214.87,355.58,59.959,1502469003,"201051344000579","219011344069620",30.24,20.30,0,333.03,381.42,65.6,61.4,0.539,818150.2,818150.2,17705,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469015,2336557.00
08/11/2017 12:30,2,2.189,ACTIVE,213.74,354.67,59.970,1502469003,"201051344000890","219011344069620",29.64,19.30,0,330.63,381.12,65.8,61.5,0.530,801961.1,801961.1,17708,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469016,2336558.00
08/11/2017 12:30,2,2.148,ACTIVE,214.19,354.97,59.981,1502469003,"201051344000438","219011344069620",30.04,19.00,0,332.73,381.73,65.4,61.2,0.539,804251.4,804251.4,17690,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469017,2336559.00
08/11/2017 12:30,2,2.156,ACTIVE,213.96,349.56,59.986,1502469003,"201051344000417","219011344069620",19.58,18.70,0,332.13,366.70,42.8,39.4,0.345,717300.7,717300.7,17737,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469018,2336560.00
08/11/2017 12:30,2,1.846,ACTIVE,212.61,347.46,59.959,1502469003,"274151322000083","219011344069620",29.24,21.50,0,332.43,363.99,54.6,50.8,0.393,1045486.2,1045486.2,17603,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469019,2336561.00
08/11/2017 12:30,2,1.926,ACTIVE,213.06,344.45,59.970,1502469003,"274151322000076","219011344069620",30.32,21.30,0,333.33,367.00,59.2,55.2,0.411,1116212.8,1116212.8,17595,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469019,2336562.00
08/11/2017 12:30,2,2.156,ACTIVE,214.64,353.77,59.965,1502469003,"201051344000868","219011344069620",29.62,19.80,0,332.13,379.92,64.8,60.6,0.521,798215.6,798215.6,17723,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469020,2336563.00
08/11/2017 12:30,2,1.941,ACTIVE,212.38,354.97,59.959,1502469003,"274151322000095","219011344069620",29.72,21.30,0,332.13,366.10,58.4,54.4,0.402,1105459.3,1105459.3,17614,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469021,2336564.00
08/11/2017 12:30,2,2.146,ACTIVE,214.87,351.07,59.917,1502469003,"201051344000988","219011344069620",19.54,19.80,0,332.43,368.80,42.5,39.1,0.349,689385.9,689385.9,17690,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469022,2336565.00
08/11/2017 12:30,2,2.188,ACTIVE,214.19,355.88,59.965,1502469003,"201051344001025","219011344069620",29.72,19.30,0,332.13,382.03,65.9,61.7,0.526,805179.7,805179.7,17695,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469023,2336566.00
08/11/2017 12:30,2,2.121,ACTIVE,215.09,355.28,59.928,1502469003,"201051344000458","219011344069620",29.62,21.50,0,333.03,380.52,63.6,59.4,0.539,809335.9,809335.9,17690,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469024,2336567.00
08/11/2017 12:30,2,2.141,ACTIVE,215.54,356.18,59.975,1502469003,"201051344000853","219011344069620",29.60,20.00,0,334.84,382.33,64.2,60.1,0.539,810706.1,810706.1,17716,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469025,2336568.00
08/11/2017 12:30,2,2.119,ACTIVE,214.19,355.58,59.965,1502469003,"201051344000685","219011344069620",29.98,19.00,0,332.73,381.12,64.4,60.2,0.557,804076.2,804076.2,17731,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469026,2336569.00
08/11/2017 12:30,2,2.127,ACTIVE,214.41,355.88,60.002,1502469003,"201051344000917","219011344069620",29.82,20.00,0,332.13,381.73,64.2,60.1,0.535,800785.3,800785.3,17725,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469027,2336570.00
08/11/2017 12:30,2,2.139,ACTIVE,214.19,355.58,59.949,1502469003,"201051344001145","219011344069620",29.72,18.30,0,332.43,381.42,64.4,60.2,0.535,808800.1,808800.1,17712,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469028,2336571.00
08/11/2017 12:30,2,2.141,ACTIVE,214.41,356.18,59.975,1502469003,"201051344000651","219011344069620",29.94,19.00,0,333.03,382.33,64.8,60.7,0.526,797753.3,797753.3,17703,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469029,2336572.00
08/11/2017 12:30,2,1.779,ACTIVE,212.16,354.97,59.965,1502469003,"274151322000088","219011344069620",29.12,20.70,0,331.53,363.69,52.5,48.7,0.354,1003211.5,1003211.5,17596,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469029,2336573.00
08/11/2017 12:30,2,1.182,ACTIVE,213.06,436.13,59.949,1502469003,"274151322000068","219011344069620",40.75,22.80,0,331.83,451.16,49.0,45.4,0.331,873742.7,873742.7,18000,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469030,2336574.00
08/11/2017 12:30,2,2.141,ACTIVE,213.96,355.58,60.023,1502469003,"201051344001135","219011344069620",29.82,19.30,0,331.83,381.12,64.6,60.5,0.530,793309.5,793309.5,17671,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469031,2336575.00
08/11/2017 12:30,2,2.127,ACTIVE,214.19,353.77,59.975,1502469003,"201051344000594","219011344069620",29.96,22.30,0,330.63,379.32,64.5,60.4,0.517,812751.9,812751.9,17696,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469032,2336576.00
08/11/2017 12:30,2,2.131,ACTIVE,214.19,355.58,60.028,1502469003,"201051344001203","219011344069620",29.94,19.80,0,332.43,382.93,64.7,60.5,0.535,803254.5,803254.5,17731,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469033,2336577.00
08/11/2017 12:30,2,1.799,ACTIVE,212.61,351.97,59.944,1502469003,"274151322000054","219011344069620",28.86,21.50,0,331.53,364.29,52.5,48.8,0.358,1019170.4,1019170.4,17580,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469034,2336578.00
08/11/2017 12:30,2,2.098,ACTIVE,214.64,353.17,59.970,1502469003,"201051344000867","219011344069620",29.98,21.30,0,332.43,379.92,63.7,59.6,0.517,796943.0,796943.0,17730,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469035,2336579.00
08/11/2017 12:30,2,2.109,ACTIVE,214.19,355.28,59.965,1502469003,"201051344001093","219011344069620",29.88,19.50,0,333.03,382.03,63.9,59.7,0.513,800768.9,800768.9,17732,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469036,2336580.00
08/11/2017 12:30,2,2.084,ACTIVE,214.64,354.07,60.018,1502469003,"201051344000900","219011344069620",29.72,19.80,0,331.83,380.82,62.8,58.7,0.521,818881.9,818881.9,17732,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469037,2336581.00
08/11/2017 12:30,2,2.029,ACTIVE,214.64,354.07,59.949,1502469003,"201051344000648","219011344069620",30.12,20.00,0,333.03,380.22,61.9,57.8,0.513,805467.3,805467.3,17705,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469038,2336582.00
08/11/2017 12:30,2,2.086,ACTIVE,214.87,354.67,59.912,1502469003,"201051344000569","219011344069620",29.72,20.00,0,331.53,381.12,62.8,58.6,0.517,820563.1,820563.1,17676,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469039,2336583.00
08/11/2017 12:30,2,2.078,ACTIVE,214.87,354.67,59.965,1502469003,"201051344000983","219011344069620",29.78,20.70,0,331.83,381.12,62.7,58.6,0.535,811386.5,811386.5,17708,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469040,2336584.00
08/11/2017 12:30,2,2.086,ACTIVE,214.87,354.07,59.959,1502469003,"201051344001158","219011344069620",29.74,20.00,0,332.73,381.42,62.9,58.8,0.526,795401.8,795401.8,17709,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469040,2336585.00
08/11/2017 12:30,2,2.049,ACTIVE,215.09,354.97,59.965,1502469003,"201051344000576","219011344069620",29.74,19.80,0,332.73,381.12,61.8,57.7,0.513,809954.1,809954.1,17722,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469041,2336586.00
08/11/2017 12:30,2,1.748,ACTIVE,212.38,341.75,59.944,1502469003,"274151322000087","219011344069620",29.42,26.80,0,330.93,363.09,52.0,48.3,0.314,994319.6,994319.6,17831,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469042,2336587.00
08/11/2017 12:45,2,1.922,ACTIVE,215.32,354.37,59.975,1502469904,"201051344000645","219011344069620",29.48,21.30,0,334.54,381.73,57.4,53.5,0.473,808877.0,808877.0,17697,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469905,2336588.00
08/11/2017 12:45,2,1.600,ACTIVE,213.06,343.25,59.965,1502469904,"274151322000085","219011344069620",28.96,21.80,0,331.83,363.69,47.0,43.5,0.327,1013956.2,1013956.2,17595,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469906,2336589.00
08/11/2017 12:45,2,1.928,ACTIVE,215.32,355.28,59.981,1502469904,"201051344000633","219011344069620",29.84,20.70,0,332.43,382.63,58.3,54.3,0.491,795983.3,795983.3,17745,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469907,2336590.00
08/11/2017 12:45,2,1.945,ACTIVE,215.32,354.67,59.917,1502469904,"201051344000469","219011344069620",29.64,20.30,0,333.33,382.33,58.4,54.5,0.495,799891.1,799891.1,17711,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469907,2336591.00
08/11/2017 12:45,2,1.947,ACTIVE,214.19,353.77,59.991,1502469904,"201051344000646","219011344069620",29.50,19.50,0,333.03,382.33,58.2,54.3,0.486,794267.1,794267.1,17699,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469908,2336592.00
08/11/2017 12:45,2,1.674,ACTIVE,212.38,343.55,59.959,1502469904,"274151322000052","219011344069620",29.32,21.50,0,332.43,364.89,49.7,46.1,0.331,1056166.6,1056166.6,17591,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469909,2336593.00
08/11/2017 12:45,2,1.996,ACTIVE,214.64,354.97,59.933,1502469904,"201051344000585","219011344069620",29.60,20.00,0,334.54,382.63,59.8,55.8,0.491,808235.9,808235.9,17696,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469910,2336594.00
08/11/2017 12:45,2,1.912,ACTIVE,213.96,352.27,59.970,1502469904,"201051344001230","219011344069620",30.00,19.50,0,332.73,380.82,58.1,54.2,0.482,798735.7,798735.7,17739,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469911,2336595.00
08/11/2017 12:45,2,1.928,ACTIVE,214.87,354.37,59.975,1502469904,"201051344000582","219011344069620",29.64,19.80,0,334.24,382.63,57.9,54.0,0.468,787726.6,787726.6,17687,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469912,2336596.00
08/11/2017 12:45,2,1.961,ACTIVE,213.96,353.17,59.975,1502469904,"201051344000955","219011344069620",29.62,19.80,0,333.33,382.03,58.8,54.8,0.495,807885.5,807885.5,17711,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469913,2336597.00
08/11/2017 12:45,2,1.061,ACTIVE,213.06,432.52,59.949,1502469904,"274151322000094","219011344069620",40.59,22.80,0,333.33,452.96,44.0,40.5,0.309,872896.1,872896.1,17987,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469914,2336598.00
08/11/2017 12:45,2,1.990,ACTIVE,215.32,354.37,59.959,1502469904,"201051344000579","219011344069620",29.42,21.30,0,333.63,382.33,59.3,55.3,0.486,818164.4,818164.4,17706,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469915,2336599.00
