ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 12:45,2,1.969,ACTIVE,213.96,353.17,59.981,1502469904,"201051344000890","219011344069620",29.80,19.80,0,332.73,382.03,59.4,55.4,0.477,801975.3,801975.3,17709,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469916,2336600.00
08/11/2017 12:45,2,1.930,ACTIVE,214.87,354.07,60.007,1502469904,"201051344000438","219011344069620",30.12,19.50,0,334.54,384.13,58.9,54.9,0.491,804265.5,804265.5,17691,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469916,2336601.00
08/11/2017 12:45,2,1.975,ACTIVE,214.41,348.66,59.922,1502469904,"201051344000417","219011344069620",19.26,19.00,0,333.93,368.20,38.5,35.3,0.314,717309.7,717309.7,17738,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469917,2336602.00
08/11/2017 12:45,2,1.650,ACTIVE,212.83,349.56,59.954,1502469904,"274151322000083","219011344069620",29.30,22.30,0,332.13,364.29,49.0,45.4,0.331,1045498.0,1045498.0,17604,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469918,2336603.00
08/11/2017 12:45,2,1.744,ACTIVE,213.29,347.76,59.959,1502469904,"274151322000076","219011344069620",29.92,21.50,0,333.63,367.30,53.0,49.2,0.367,1116225.6,1116225.6,17596,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469919,2336604.00
08/11/2017 12:45,2,1.963,ACTIVE,215.09,353.77,59.975,1502469904,"201051344000868","219011344069620",29.40,20.30,0,332.73,380.52,58.5,54.5,0.468,798229.6,798229.6,17724,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469920,2336605.00
08/11/2017 12:45,2,1.715,ACTIVE,213.06,347.16,59.965,1502469904,"274151322000095","219011344069620",30.02,21.80,0,332.13,366.40,52.2,48.5,0.362,1105471.9,1105471.9,17615,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469921,2336606.00
08/11/2017 12:45,2,1.930,ACTIVE,215.32,350.77,59.975,1502469904,"201051344000988","219011344069620",19.58,20.70,0,332.43,370.00,38.3,35.0,0.318,689395.0,689395.0,17691,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469922,2336607.00
08/11/2017 12:45,2,1.977,ACTIVE,214.64,354.07,59.981,1502469904,"201051344001025","219011344069620",29.68,19.80,0,334.24,382.93,59.4,55.4,0.477,805193.9,805193.9,17696,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469923,2336608.00
08/11/2017 12:45,2,1.930,ACTIVE,215.32,353.77,59.991,1502469904,"201051344000458","219011344069620",29.42,21.80,0,334.84,382.63,57.5,53.6,0.491,809349.7,809349.7,17691,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469924,2336609.00
08/11/2017 12:45,2,1.957,ACTIVE,215.77,355.58,59.965,1502469904,"201051344000853","219011344069620",29.44,20.70,0,335.14,382.93,58.4,54.4,0.486,810720.0,810720.0,17717,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469925,2336610.00
08/11/2017 12:45,2,1.934,ACTIVE,214.41,354.37,59.970,1502469904,"201051344000685","219011344069620",29.88,19.30,0,332.73,383.23,58.5,54.5,0.504,804090.2,804090.2,17732,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469926,2336611.00
08/11/2017 12:45,2,1.938,ACTIVE,214.64,354.37,59.922,1502469904,"201051344000917","219011344069620",29.88,20.30,0,334.24,382.03,58.6,54.7,0.482,800799.2,800799.2,17726,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469928,2336612.00
08/11/2017 12:45,2,1.936,ACTIVE,214.41,353.77,59.965,1502469904,"201051344001145","219011344069620",30.06,19.00,0,334.24,382.03,59.0,55.0,0.482,808814.1,808814.1,17713,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469928,2336613.00
08/11/2017 12:45,2,1.971,ACTIVE,214.64,354.97,59.965,1502469904,"201051344000651","219011344069620",29.82,19.80,0,334.84,383.23,59.5,55.5,0.486,797767.4,797767.4,17704,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469929,2336614.00
08/11/2017 12:45,2,1.621,ACTIVE,212.83,343.25,59.981,1502469904,"274151322000088","219011344069620",28.96,21.30,0,332.43,363.69,47.6,44.0,0.314,1003222.8,1003222.8,17597,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469930,2336615.00
08/11/2017 12:45,2,1.104,ACTIVE,213.51,436.43,59.959,1502469904,"274151322000068","219011344069620",40.43,23.30,0,401.56,454.16,45.7,42.2,0.305,873753.5,873753.5,18001,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469931,2336616.00
08/11/2017 12:45,2,1.984,ACTIVE,214.41,353.47,59.965,1502469904,"201051344001135","219011344069620",29.72,20.00,0,334.24,381.42,59.7,55.7,0.491,793323.6,793323.6,17672,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469932,2336617.00
08/11/2017 12:45,2,1.986,ACTIVE,214.64,353.77,59.959,1502469904,"201051344000594","219011344069620",29.72,22.80,0,330.93,380.52,59.8,55.8,0.477,812766.0,812766.0,17697,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469933,2336618.00
08/11/2017 12:45,2,1.994,ACTIVE,214.64,353.77,59.965,1502469904,"201051344001203","219011344069620",29.72,20.00,0,334.84,383.23,60.1,56.1,0.491,803268.6,803268.6,17732,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469934,2336619.00
08/11/2017 12:45,2,1.648,ACTIVE,212.61,353.17,59.959,1502469904,"274151322000054","219011344069620",28.90,21.80,0,331.83,364.59,48.3,44.7,0.331,1019181.8,1019181.8,17581,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469935,2336620.00
08/11/2017 12:45,2,1.967,ACTIVE,215.32,353.17,59.970,1502469904,"201051344000867","219011344069620",29.90,21.50,0,332.43,379.92,59.6,55.6,0.482,796957.0,796957.0,17731,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469936,2336621.00
08/11/2017 12:45,2,1.994,ACTIVE,214.41,354.07,59.933,1502469904,"201051344001093","219011344069620",29.60,20.00,0,333.03,381.73,59.8,55.8,0.477,800782.9,800782.9,17733,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469937,2336622.00
08/11/2017 12:45,2,1.957,ACTIVE,215.32,355.88,59.965,1502469904,"201051344000900","219011344069620",29.84,20.00,0,333.33,381.12,59.2,55.2,0.486,818895.7,818895.7,17733,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469938,2336623.00
08/11/2017 12:45,2,1.939,ACTIVE,215.32,354.37,60.012,1502469904,"201051344000648","219011344069620",29.66,20.30,0,333.03,380.52,58.3,54.4,0.482,805480.9,805480.9,17706,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469939,2336624.00
08/11/2017 12:45,2,1.965,ACTIVE,215.32,355.88,59.938,1502469904,"201051344000569","219011344069620",29.96,20.70,0,333.63,381.12,59.6,55.6,0.495,820577.1,820577.1,17677,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469940,2336625.00
08/11/2017 12:45,2,1.980,ACTIVE,215.32,354.97,59.975,1502469904,"201051344000983","219011344069620",29.72,21.00,0,333.63,381.12,59.6,55.6,0.499,811400.4,811400.4,17709,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469941,2336626.00
08/11/2017 12:45,2,1.996,ACTIVE,215.32,354.67,59.959,1502469904,"201051344001158","219011344069620",29.50,20.70,0,333.33,381.42,59.6,55.6,0.499,795415.8,795415.8,17710,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469941,2336627.00
08/11/2017 12:45,2,1.957,ACTIVE,215.77,356.48,59.981,1502469904,"201051344000576","219011344069620",29.66,20.30,0,334.24,381.12,58.8,54.8,0.486,809967.9,809967.9,17723,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469942,2336628.00
08/11/2017 12:45,2,1.645,ACTIVE,212.83,351.67,59.959,1502469904,"274151322000087","219011344069620",29.26,27.80,0,332.43,363.39,48.8,45.1,0.292,994331.0,994331.0,17832,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502469943,2336629.00
08/11/2017 13:00,2,1.799,ACTIVE,215.32,353.47,59.991,1502470803,"201051344000645","219011344069620",29.34,21.80,0,334.84,379.92,53.5,49.7,0.433,808890.3,808890.3,17698,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470805,2336630.00
08/11/2017 13:00,2,1.543,ACTIVE,212.61,344.15,59.986,1502470803,"274151322000085","219011344069620",28.57,22.00,0,332.73,363.09,44.6,41.2,0.301,1013967.1,1013967.1,17596,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470805,2336631.00
08/11/2017 13:00,2,1.809,ACTIVE,215.32,354.67,59.986,1502470803,"201051344000633","219011344069620",29.66,21.30,0,334.54,380.82,54.3,50.5,0.455,795996.9,795996.9,17746,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470806,2336632.00
08/11/2017 13:00,2,1.807,ACTIVE,215.32,354.07,59.970,1502470803,"201051344000469","219011344069620",29.72,21.00,0,334.24,380.52,54.5,50.6,0.460,799904.7,799904.7,17712,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470807,2336633.00
08/11/2017 13:00,2,1.811,ACTIVE,213.51,351.97,59.965,1502470803,"201051344000646","219011344069620",29.72,20.00,0,333.63,379.92,54.5,50.7,0.455,794280.7,794280.7,17700,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470808,2336634.00
08/11/2017 13:00,2,1.592,ACTIVE,212.61,351.97,59.991,1502470803,"274151322000052","219011344069620",29.34,22.30,0,333.33,363.99,47.3,43.7,0.331,1056178.2,1056178.2,17592,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470809,2336635.00
08/11/2017 13:00,2,1.836,ACTIVE,214.19,352.57,59.981,1502470803,"201051344000585","219011344069620",30.04,20.70,0,334.24,380.22,55.9,52.0,0.451,808249.8,808249.8,17697,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470810,2336636.00
08/11/2017 13:00,2,1.812,ACTIVE,213.51,350.17,60.044,1502470803,"201051344001230","219011344069620",29.64,19.80,0,331.83,377.52,54.5,50.7,0.446,798749.2,798749.2,17740,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470811,2336637.00
08/11/2017 13:00,2,1.824,ACTIVE,214.41,352.87,59.912,1502470803,"201051344000582","219011344069620",29.34,20.30,0,334.54,380.22,54.2,50.4,0.442,787740.1,787740.1,17688,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470812,2336638.00
08/11/2017 13:00,2,1.828,ACTIVE,213.29,351.07,59.986,1502470803,"201051344000955","219011344069620",29.88,20.30,0,333.33,378.72,55.4,51.6,0.460,807899.2,807899.2,17712,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470813,2336639.00
08/11/2017 13:00,2,1.037,ACTIVE,212.61,432.82,59.981,1502470803,"274151322000094","219011344069620",40.14,23.00,0,333.93,449.35,42.3,38.9,0.287,872906.3,872906.3,17988,0,0,0,L,1151911521,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470814,2336640.00
08/11/2017 13:00,2,1.857,ACTIVE,215.09,353.77,59.965,1502470803,"201051344000579","219011344069620",29.64,21.80,0,335.14,381.42,55.8,51.9,0.455,818178.3,818178.3,17707,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470815,2336641.00
08/11/2017 13:00,2,1.871,ACTIVE,213.51,351.67,59.981,1502470803,"201051344000890","219011344069620",29.44,20.30,0,333.33,379.32,55.8,51.9,0.442,801989.2,801989.2,17710,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470816,2336642.00
08/11/2017 13:00,2,1.814,ACTIVE,213.74,351.97,60.039,1502470803,"201051344000438","219011344069620",30.14,20.00,0,334.54,380.22,55.4,51.6,0.455,804279.3,804279.3,17692,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470817,2336643.00
08/11/2017 13:00,2,1.820,ACTIVE,213.96,347.46,59.965,1502470803,"201051344000417","219011344069620",19.60,19.80,0,333.63,365.49,36.1,33.0,0.296,717318.6,717318.6,17739,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470817,2336644.00
08/11/2017 13:00,2,1.588,ACTIVE,212.83,346.56,59.996,1502470803,"274151322000083","219011344069620",29.06,22.50,0,333.33,364.29,46.7,43.2,0.327,1045509.4,1045509.4,17605,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470818,2336645.00
08/11/2017 13:00,2,1.660,ACTIVE,213.06,346.26,59.975,1502470803,"274151322000076","219011344069620",30.14,22.00,0,334.24,366.70,50.7,47.0,0.349,1116238.0,1116238.0,17597,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470819,2336646.00
08/11/2017 13:00,2,1.869,ACTIVE,214.87,353.17,60.007,1502470803,"201051344000868","219011344069620",28.98,21.00,0,333.03,379.32,54.9,51.1,0.438,798243.2,798243.2,17725,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470820,2336647.00
08/11/2017 13:00,2,1.658,ACTIVE,212.38,347.46,59.970,1502470803,"274151322000095","219011344069620",29.68,22.30,0,333.03,365.80,50.0,46.3,0.340,1105484.1,1105484.1,17616,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470821,2336648.00
08/11/2017 13:00,2,1.850,ACTIVE,215.09,349.86,59.975,1502470803,"201051344000988","219011344069620",19.18,21.30,0,333.33,369.10,36.0,32.8,0.301,689403.7,689403.7,17692,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470822,2336649.00
08/11/2017 13:00,2,1.877,ACTIVE,213.74,351.67,60.012,1502470803,"201051344001025","219011344069620",29.44,20.30,0,334.84,380.22,56.0,52.1,0.451,805207.7,805207.7,17697,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470823,2336650.00
08/11/2017 13:00,2,1.822,ACTIVE,214.87,352.87,59.975,1502470803,"201051344000458","219011344069620",29.28,22.30,0,334.84,380.22,54.0,50.2,0.460,809363.1,809363.1,17692,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470824,2336651.00
08/11/2017 13:00,2,1.832,ACTIVE,215.77,355.58,59.986,1502470803,"201051344000853","219011344069620",29.52,21.30,0,334.84,383.53,54.8,51.0,0.451,810733.6,810733.6,17718,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470825,2336652.00
08/11/2017 13:00,2,1.826,ACTIVE,213.74,353.17,59.981,1502470803,"201051344000685","219011344069620",29.58,19.80,0,333.33,380.22,54.7,50.9,0.473,804103.7,804103.7,17733,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470826,2336653.00
08/11/2017 13:00,2,1.832,ACTIVE,213.96,352.57,59.922,1502470803,"201051344000917","219011344069620",29.52,21.00,0,333.63,379.62,54.8,50.9,0.455,800812.7,800812.7,17727,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470826,2336654.00
08/11/2017 13:00,2,1.838,ACTIVE,213.74,352.57,59.965,1502470803,"201051344001145","219011344069620",29.54,19.50,0,334.54,379.62,55.0,51.1,0.451,808827.7,808827.7,17714,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470827,2336655.00
08/11/2017 13:00,2,1.842,ACTIVE,213.96,352.87,59.981,1502470803,"201051344000651","219011344069620",29.68,20.30,0,334.24,380.82,55.4,51.6,0.446,797781.1,797781.1,17705,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470828,2336656.00
08/11/2017 13:00,2,1.545,ACTIVE,212.16,345.96,59.959,1502470803,"274151322000088","219011344069620",28.84,21.80,0,332.73,362.79,45.1,41.6,0.305,1003233.8,1003233.8,17598,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470829,2336657.00
08/11/2017 13:00,2,1.076,ACTIVE,212.83,424.41,59.986,1502470803,"274151322000068","219011344069620",39.68,24.00,0,333.63,450.26,43.1,39.6,0.283,873763.8,873763.8,18002,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470830,2336658.00
08/11/2017 13:00,2,1.855,ACTIVE,213.74,351.37,59.986,1502470803,"201051344001135","219011344069620",29.54,20.30,0,333.33,379.62,55.5,51.7,0.455,793337.2,793337.2,17673,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470831,2336659.00
08/11/2017 13:00,2,1.844,ACTIVE,214.64,351.37,59.944,1502470803,"201051344000594","219011344069620",29.68,23.50,0,331.83,379.02,55.4,51.5,0.438,812779.7,812779.7,17698,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470832,2336660.00
08/11/2017 13:00,2,1.863,ACTIVE,213.96,351.37,59.991,1502470803,"201051344001203","219011344069620",29.40,20.70,0,334.54,380.82,55.5,51.6,0.455,803282.3,803282.3,17733,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470833,2336661.00
08/11/2017 13:00,2,1.553,ACTIVE,212.61,343.25,59.991,1502470803,"274151322000054","219011344069620",28.92,22.30,0,331.83,363.99,45.5,41.9,0.309,1019192.8,1019192.8,17582,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470834,2336662.00
08/11/2017 13:00,2,1.848,ACTIVE,215.09,352.27,60.002,1502470803,"201051344000867","219011344069620",29.40,22.30,0,333.03,379.62,55.0,51.2,0.442,796970.6,796970.6,17732,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470835,2336663.00
08/11/2017 13:00,2,1.840,ACTIVE,213.96,352.57,59.917,1502470803,"201051344001093","219011344069620",29.54,20.70,0,335.14,379.32,55.1,51.2,0.438,800796.5,800796.5,17734,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470836,2336664.00
08/11/2017 13:00,2,1.814,ACTIVE,215.09,354.07,59.928,1502470803,"201051344000900","219011344069620",29.54,20.30,0,335.14,380.82,54.3,50.5,0.442,818909.2,818909.2,17734,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470837,2336665.00
08/11/2017 13:00,2,1.799,ACTIVE,215.32,352.87,59.991,1502470803,"201051344000648","219011344069620",29.46,21.00,0,333.93,379.92,53.7,49.9,0.446,805494.2,805494.2,17707,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470838,2336666.00
08/11/2017 13:00,2,1.801,ACTIVE,215.32,353.77,59.996,1502470803,"201051344000569","219011344069620",29.92,21.00,0,334.24,380.22,54.6,50.8,0.455,820590.6,820590.6,17678,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470838,2336667.00
08/11/2017 13:00,2,1.842,ACTIVE,215.54,354.37,59.986,1502470803,"201051344000983","219011344069620",29.36,21.80,0,334.84,380.82,54.8,51.0,0.460,811414.0,811414.0,17710,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470839,2336668.00
08/11/2017 13:00,2,1.842,ACTIVE,215.32,353.77,59.981,1502470803,"201051344001158","219011344069620",29.28,21.30,0,334.84,380.82,54.7,50.9,0.451,795429.3,795429.3,17711,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470840,2336669.00
08/11/2017 13:00,2,1.801,ACTIVE,215.54,354.67,59.996,1502470803,"201051344000576","219011344069620",29.54,20.70,0,335.14,380.82,53.9,50.1,0.442,809981.2,809981.2,17724,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470841,2336670.00
08/11/2017 13:00,2,1.557,ACTIVE,212.83,343.85,59.981,1502470803,"274151322000087","219011344069620",28.90,28.80,0,332.13,363.09,45.5,42.0,0.283,994342.1,994342.1,17833,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502470842,2336671.00
08/11/2017 13:15,2,1.631,ACTIVE,214.87,349.56,59.970,1502471703,"201051344000645","219011344069620",29.14,22.00,0,335.44,376.01,48.2,44.6,0.393,808901.8,808901.8,17699,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471705,2336672.00
08/11/2017 13:15,2,1.375,ACTIVE,212.16,346.26,59.959,1502471703,"274151322000085","219011344069620",28.71,22.00,0,332.43,360.69,40.0,36.6,0.274,1013976.5,1013976.5,17597,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471705,2336673.00
08/11/2017 13:15,2,1.635,ACTIVE,214.87,351.67,59.917,1502471703,"201051344000633","219011344069620",29.44,21.50,0,333.03,378.42,48.8,45.1,0.402,796008.5,796008.5,17747,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471706,2336674.00
08/11/2017 13:15,2,1.643,ACTIVE,214.87,351.07,59.965,1502471703,"201051344000469","219011344069620",29.16,21.00,0,333.63,376.62,48.5,44.9,0.407,799916.4,799916.4,17713,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471708,2336675.00
08/11/2017 13:15,2,1.605,ACTIVE,213.29,349.86,59.965,1502471703,"201051344000646","219011344069620",29.68,19.80,0,332.73,375.11,48.3,44.7,0.393,794292.3,794292.3,17701,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471709,2336676.00
08/11/2017 13:15,2,1.412,ACTIVE,212.16,342.95,59.986,1502471703,"274151322000052","219011344069620",29.22,22.30,0,330.33,362.19,41.8,38.4,0.292,1056188.2,1056188.2,17593,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471710,2336677.00
08/11/2017 13:15,2,1.676,ACTIVE,213.74,350.47,59.949,1502471703,"201051344000585","219011344069620",29.24,20.70,0,333.63,376.31,49.6,46.0,0.393,808261.8,808261.8,17698,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471711,2336678.00
08/11/2017 13:15,2,1.602,ACTIVE,213.51,348.96,59.970,1502471703,"201051344001230","219011344069620",29.48,19.80,0,330.93,374.21,47.9,44.3,0.393,798760.8,798760.8,17741,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471711,2336679.00
08/11/2017 13:15,2,1.602,ACTIVE,214.19,350.17,59.975,1502471703,"201051344000582","219011344069620",29.40,20.30,0,333.63,376.01,47.8,44.2,0.389,787751.6,787751.6,17689,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471712,2336680.00
08/11/2017 13:15,2,1.613,ACTIVE,213.29,348.96,59.965,1502471703,"201051344000955","219011344069620",29.74,20.30,0,332.73,374.51,48.6,45.0,0.402,807911.0,807911.0,17713,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471713,2336681.00
08/11/2017 13:15,2,0.924,ACTIVE,212.38,421.70,59.949,1502471703,"274151322000094","219011344069620",39.38,23.30,0,332.73,447.25,36.9,33.7,0.247,872915.1,872915.1,17989,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471714,2336682.00
08/11/2017 13:15,2,1.650,ACTIVE,214.64,350.47,59.965,1502471703,"201051344000579","219011344069620",29.26,21.80,0,335.14,377.22,49.0,45.4,0.398,818190.1,818190.1,17708,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471715,2336683.00
08/11/2017 13:15,2,1.631,ACTIVE,213.29,348.96,59.965,1502471703,"201051344000890","219011344069620",29.62,20.30,0,332.13,375.11,48.9,45.3,0.384,802001.0,802001.0,17711,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471716,2336684.00
08/11/2017 13:15,2,1.600,ACTIVE,213.74,350.77,59.996,1502471703,"201051344000438","219011344069620",29.88,19.80,0,333.33,376.31,48.4,44.8,0.393,804291.1,804291.1,17693,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471717,2336685.00
08/11/2017 13:15,2,1.619,ACTIVE,213.74,345.96,59.959,1502471703,"201051344000417","219011344069620",19.30,19.50,0,332.73,363.99,31.7,28.7,0.252,717326.1,717326.1,17740,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471718,2336686.00
08/11/2017 13:15,2,1.371,ACTIVE,212.61,349.56,59.959,1502471703,"274151322000083","219011344069620",29.22,22.30,0,330.63,361.59,40.6,37.3,0.283,1045519.2,1045519.2,17606,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471719,2336687.00
08/11/2017 13:15,2,1.467,ACTIVE,212.83,349.86,59.959,1502471703,"274151322000076","219011344069620",29.62,22.00,0,332.43,363.69,44.0,40.5,0.305,1116248.7,1116248.7,17598,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471720,2336688.00
08/11/2017 13:15,2,1.617,ACTIVE,214.19,349.26,59.975,1502471703,"201051344000868","219011344069620",29.28,21.00,0,332.73,376.01,48.0,44.4,0.393,798254.8,798254.8,17726,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471721,2336689.00
08/11/2017 13:15,2,1.439,ACTIVE,212.38,350.47,59.954,1502471703,"274151322000095","219011344069620",29.66,22.30,0,330.93,362.79,43.2,39.8,0.296,1105494.6,1105494.6,17617,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471721,2336690.00
08/11/2017 13:15,2,1.623,ACTIVE,214.41,346.86,59.912,1502471703,"201051344000988","219011344069620",19.08,21.30,0,334.54,367.00,31.4,28.4,0.261,689411.2,689411.2,17693,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471722,2336691.00
08/11/2017 13:15,2,1.646,ACTIVE,213.51,349.56,59.965,1502471703,"201051344001025","219011344069620",29.24,20.30,0,333.63,375.71,48.8,45.1,0.384,805219.6,805219.6,17698,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471723,2336692.00
08/11/2017 13:15,2,1.600,ACTIVE,214.64,349.56,59.970,1502471703,"201051344000458","219011344069620",29.14,22.50,0,334.84,376.62,47.3,43.7,0.398,809374.5,809374.5,17693,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471724,2336693.00
08/11/2017 13:15,2,1.602,ACTIVE,215.09,351.07,59.965,1502471703,"201051344000853","219011344069620",29.50,21.50,0,336.64,378.42,47.8,44.2,0.398,810745.2,810745.2,17719,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471725,2336694.00
08/11/2017 13:15,2,1.594,ACTIVE,213.51,350.77,59.944,1502471703,"201051344000685","219011344069620",29.52,19.80,0,332.73,376.01,47.6,44.1,0.407,804115.2,804115.2,17734,0,0,0,L,1122011218,0,123.36,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471726,2336695.00
08/11/2017 13:15,2,1.600,ACTIVE,213.74,350.77,59.996,1502471703,"201051344000917","219011344069620",29.48,21.00,0,332.73,375.41,47.7,44.1,0.393,800824.2,800824.2,17728,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471727,2336696.00
08/11/2017 13:15,2,1.605,ACTIVE,213.51,349.56,59.970,1502471703,"201051344001145","219011344069620",29.58,19.30,0,333.33,375.71,48.1,44.5,0.389,808839.3,808839.3,17715,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471728,2336697.00
08/11/2017 13:15,2,1.613,ACTIVE,213.74,351.07,59.965,1502471703,"201051344000651","219011344069620",29.64,20.30,0,333.03,376.01,48.5,44.8,0.398,797792.7,797792.7,17706,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471729,2336698.00
08/11/2017 13:15,2,1.338,ACTIVE,211.93,343.55,59.981,1502471703,"274151322000088","219011344069620",28.80,21.80,0,331.83,360.38,39.1,35.8,0.265,1003243.1,1003243.1,17599,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471730,2336699.00
08/11/2017 13:15,2,0.922,ACTIVE,212.83,426.21,59.954,1502471703,"274151322000068","219011344069620",40.02,24.00,0,333.03,449.05,37.4,34.1,0.247,873772.8,873772.8,18003,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471731,2336700.00
08/11/2017 13:15,2,1.611,ACTIVE,213.51,349.56,59.970,1502471703,"201051344001135","219011344069620",29.80,20.30,0,333.93,375.11,48.7,45.0,0.398,793348.9,793348.9,17674,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471732,2336701.00
08/11/2017 13:15,2,1.641,ACTIVE,214.19,348.96,59.970,1502471703,"201051344000594","219011344069620",29.32,23.50,0,331.83,375.71,48.8,45.1,0.384,812791.4,812791.4,17699,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471732,2336702.00
08/11/2017 13:15,2,1.639,ACTIVE,213.96,350.17,59.970,1502471703,"201051344001203","219011344069620",29.36,20.70,0,334.84,376.92,48.8,45.1,0.393,803294.0,803294.0,17734,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471733,2336703.00
08/11/2017 13:15,2,1.367,ACTIVE,212.38,345.06,59.981,1502471703,"274151322000054","219011344069620",28.75,22.30,0,332.13,361.29,39.8,36.4,0.256,1019202.3,1019202.3,17583,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471734,2336704.00
08/11/2017 13:15,2,1.633,ACTIVE,214.87,349.56,60.002,1502471703,"201051344000867","219011344069620",29.40,22.00,0,334.24,376.01,48.6,45.0,0.393,796982.2,796982.2,17733,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471735,2336705.00
08/11/2017 13:15,2,1.611,ACTIVE,213.74,351.37,59.970,1502471703,"201051344001093","219011344069620",29.72,20.30,0,334.24,375.11,48.5,44.9,0.384,800808.1,800808.1,17735,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471736,2336706.00
08/11/2017 13:15,2,1.615,ACTIVE,214.64,351.07,59.965,1502471703,"201051344000900","219011344069620",29.32,20.30,0,334.54,376.92,47.9,44.3,0.398,818920.6,818920.6,17735,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471737,2336707.00
08/11/2017 13:15,2,1.592,ACTIVE,214.64,349.86,60.028,1502471703,"201051344000648","219011344069620",29.48,21.00,0,334.84,376.92,47.5,44.0,0.389,805505.5,805505.5,17708,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471738,2336708.00
08/11/2017 13:15,2,1.623,ACTIVE,214.87,351.07,60.023,1502471703,"201051344000569","219011344069620",29.52,21.30,0,335.14,376.92,48.6,45.0,0.398,820602.1,820602.1,17679,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471739,2336709.00
08/11/2017 13:15,2,1.658,ACTIVE,214.87,350.47,59.986,1502471703,"201051344000983","219011344069620",28.84,21.80,0,333.93,377.22,48.5,44.9,0.402,811425.5,811425.5,17711,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471740,2336710.00
08/11/2017 13:15,2,1.633,ACTIVE,214.87,350.17,59.933,1502471703,"201051344001158","219011344069620",29.32,21.30,0,335.14,377.22,48.5,44.9,0.402,795440.8,795440.8,17712,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471741,2336711.00
08/11/2017 13:15,2,1.609,ACTIVE,215.09,351.37,59.975,1502471703,"201051344000576","219011344069620",29.36,21.00,0,335.44,376.92,47.9,44.3,0.393,809992.5,809992.5,17725,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471742,2336712.00
08/11/2017 13:15,2,1.373,ACTIVE,212.38,344.15,59.975,1502471703,"274151322000087","219011344069620",28.98,28.80,0,331.83,360.38,40.3,37.0,0.252,994351.6,994351.6,17834,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502471742,2336713.00
08/11/2017 13:30,2,1.174,ACTIVE,214.87,345.96,59.970,1502472604,"201051344000645","219011344069620",28.47,21.80,0,333.33,370.60,33.9,30.7,0.270,808911.2,808911.2,17700,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472605,2336714.00
08/11/2017 13:30,2,0.969,ACTIVE,212.83,338.74,59.954,1502472604,"274151322000085","219011344069620",28.39,21.80,0,332.43,357.08,27.9,25.0,0.181,1013984.2,1013984.2,17598,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472606,2336715.00
08/11/2017 13:30,2,1.170,ACTIVE,214.87,347.76,59.949,1502472604,"201051344000633","219011344069620",29.06,21.30,0,332.43,372.71,34.5,31.3,0.278,796018.1,796018.1,17748,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472607,2336716.00
08/11/2017 13:30,2,1.160,ACTIVE,214.64,345.96,59.959,1502472604,"201051344000469","219011344069620",29.34,20.70,0,332.13,371.51,34.5,31.4,0.287,799926.0,799926.0,17714,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472608,2336717.00
08/11/2017 13:30,2,1.162,ACTIVE,213.51,345.96,59.975,1502472604,"201051344000646","219011344069620",29.10,19.80,0,332.13,370.30,34.2,31.1,0.270,794301.9,794301.9,17702,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472609,2336718.00
08/11/2017 13:30,2,1.010,ACTIVE,212.38,340.25,59.959,1502472604,"274151322000052","219011344069620",28.71,21.80,0,332.13,357.68,29.4,26.5,0.186,1056196.4,1056196.4,17594,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472610,2336719.00
08/11/2017 13:30,2,1.203,ACTIVE,214.19,346.86,59.938,1502472604,"201051344000585","219011344069620",29.08,20.30,0,333.03,370.60,35.5,32.3,0.278,808271.7,808271.7,17699,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472611,2336720.00
08/11/2017 13:30,2,1.141,ACTIVE,213.51,344.45,59.986,1502472604,"201051344001230","219011344069620",29.18,19.80,0,330.93,369.10,33.8,30.7,0.270,798770.3,798770.3,17742,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472611,2336721.00
08/11/2017 13:30,2,1.148,ACTIVE,214.41,346.56,59.965,1502472604,"201051344000582","219011344069620",29.02,20.00,0,333.93,370.90,33.8,30.7,0.265,787761.1,787761.1,17690,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472612,2336722.00
08/11/2017 13:30,2,1.156,ACTIVE,213.51,344.76,59.959,1502472604,"201051344000955","219011344069620",29.52,20.00,0,331.83,370.30,34.6,31.5,0.274,807920.8,807920.8,17714,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472613,2336723.00
08/11/2017 13:30,2,0.662,ACTIVE,212.61,409.08,59.954,1502472604,"274151322000094","219011344069620",38.15,23.00,0,330.93,441.24,25.5,22.7,0.177,872922.3,872922.3,17990,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472614,2336724.00
08/11/2017 13:30,2,1.164,ACTIVE,214.87,345.66,59.954,1502472604,"201051344000579","219011344069620",29.68,21.50,0,333.03,370.90,35.0,31.9,0.265,818200.0,818200.0,17709,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472615,2336725.00
08/11/2017 13:30,2,1.154,ACTIVE,213.51,344.76,59.954,1502472604,"201051344000890","219011344069620",29.68,20.00,0,331.83,370.90,34.8,31.6,0.261,802010.9,802010.9,17712,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472616,2336726.00
08/11/2017 13:30,2,1.152,ACTIVE,213.96,346.26,59.912,1502472604,"201051344000438","219011344069620",29.28,19.80,0,333.33,371.21,34.2,31.1,0.270,804300.8,804300.8,17694,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472617,2336727.00
08/11/2017 13:30,2,1.178,ACTIVE,213.74,342.65,59.959,1502472604,"201051344000417","219011344069620",18.73,19.50,0,332.43,360.38,22.4,19.6,0.172,717332.3,717332.3,17741,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472618,2336728.00
08/11/2017 13:30,2,0.963,ACTIVE,212.61,345.66,59.954,1502472604,"274151322000083","219011344069620",28.84,22.30,0,331.83,357.08,28.1,25.2,0.190,1045527.2,1045527.2,17607,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472619,2336729.00
08/11/2017 13:30,2,1.027,ACTIVE,213.51,347.16,59.954,1502472604,"274151322000076","219011344069620",29.34,21.80,0,333.63,359.48,30.6,27.6,0.203,1116257.4,1116257.4,17599,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472620,2336730.00
08/11/2017 13:30,2,1.158,ACTIVE,214.41,345.36,59.954,1502472604,"201051344000868","219011344069620",28.86,21.00,0,330.33,370.00,33.9,30.8,0.256,798264.5,798264.5,17727,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472620,2336731.00
08/11/2017 13:30,2,1.018,ACTIVE,212.61,340.55,59.954,1502472604,"274151322000095","219011344069620",28.82,21.80,0,331.53,358.28,29.7,26.7,0.194,1105503.1,1105503.1,17618,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472621,2336732.00
08/11/2017 13:30,2,1.137,ACTIVE,214.64,344.15,59.944,1502472604,"201051344000988","219011344069620",18.98,21.00,0,333.03,361.89,21.8,19.1,0.168,689417.3,689417.3,17694,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472622,2336733.00
08/11/2017 13:30,2,1.158,ACTIVE,213.96,345.36,59.949,1502472604,"201051344001025","219011344069620",29.04,20.00,0,332.43,370.90,34.1,31.0,0.265,805229.3,805229.3,17699,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472623,2336734.00
08/11/2017 13:30,2,1.133,ACTIVE,214.64,344.76,59.954,1502472604,"201051344000458","219011344069620",28.88,22.30,0,334.24,370.60,33.2,30.1,0.265,809383.9,809383.9,17694,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472624,2336735.00
08/11/2017 13:30,2,1.127,ACTIVE,215.32,347.46,59.959,1502472604,"201051344000853","219011344069620",29.34,21.30,0,334.84,372.41,33.5,30.4,0.270,810754.7,810754.7,17720,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472625,2336736.00
08/11/2017 13:30,2,1.115,ACTIVE,213.96,346.56,59.954,1502472604,"201051344000685","219011344069620",28.90,19.50,0,332.73,371.51,32.7,29.6,0.270,804124.7,804124.7,17735,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472626,2336737.00
08/11/2017 13:30,2,1.105,ACTIVE,213.96,345.96,59.959,1502472604,"201051344000917","219011344069620",29.42,21.00,0,332.43,370.60,33.0,29.9,0.265,800833.7,800833.7,17729,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472627,2336738.00
08/11/2017 13:30,2,1.109,ACTIVE,213.96,345.36,59.954,1502472604,"201051344001145","219011344069620",29.54,19.30,0,333.03,371.51,33.2,30.1,0.256,808848.8,808848.8,17716,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472628,2336739.00
08/11/2017 13:30,2,1.135,ACTIVE,214.19,346.56,59.970,1502472604,"201051344000651","219011344069620",29.00,20.00,0,333.33,371.51,33.4,30.3,0.256,797802.3,797802.3,17707,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472629,2336740.00
08/11/2017 13:30,2,0.928,ACTIVE,212.16,341.15,59.933,1502472604,"274151322000088","219011344069620",28.19,21.50,0,332.43,356.48,26.4,23.6,0.168,1003250.7,1003250.7,17600,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472630,2336741.00
08/11/2017 13:30,2,0.664,ACTIVE,213.51,408.18,59.954,1502472604,"274151322000068","219011344069620",38.19,23.50,0,331.23,442.14,25.6,22.8,0.164,873780.1,873780.1,18004,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472631,2336742.00
