ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 13:30,2,1.148,ACTIVE,213.74,344.76,59.970,1502472604,"201051344001135","219011344069620",29.00,20.00,0,333.03,370.90,33.8,30.7,0.261,793358.6,793358.6,17675,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472632,2336743.00
08/11/2017 13:30,2,1.135,ACTIVE,214.19,345.06,59.907,1502472604,"201051344000594","219011344069620",29.22,23.50,0,330.93,370.00,33.6,30.5,0.261,812801.0,812801.0,17700,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472633,2336744.00
08/11/2017 13:30,2,1.145,ACTIVE,214.19,345.36,59.944,1502472604,"201051344001203","219011344069620",28.80,20.30,0,334.24,372.41,33.4,30.3,0.265,803303.7,803303.7,17735,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472634,2336745.00
08/11/2017 13:30,2,0.941,ACTIVE,212.83,343.25,59.959,1502472604,"274151322000054","219011344069620",28.19,22.00,0,332.43,357.08,26.9,24.0,0.177,1019210.0,1019210.0,17584,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472635,2336746.00
08/11/2017 13:30,2,1.127,ACTIVE,214.64,344.76,59.959,1502472604,"201051344000867","219011344069620",29.30,22.00,0,332.73,370.90,33.4,30.3,0.256,796991.8,796991.8,17734,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472636,2336747.00
08/11/2017 13:30,2,1.129,ACTIVE,213.96,345.66,59.996,1502472604,"201051344001093","219011344069620",29.22,20.30,0,333.63,370.90,33.5,30.4,0.252,800817.7,800817.7,17736,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472637,2336748.00
08/11/2017 13:30,2,1.096,ACTIVE,214.41,345.96,59.901,1502472604,"201051344000900","219011344069620",29.30,20.30,0,332.13,370.90,32.5,29.5,0.256,818930.0,818930.0,17736,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472638,2336749.00
08/11/2017 13:30,2,1.117,ACTIVE,214.64,345.36,59.954,1502472604,"201051344000648","219011344069620",28.86,21.00,0,333.33,371.21,32.7,29.6,0.256,805514.8,805514.8,17709,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472639,2336750.00
08/11/2017 13:30,2,1.117,ACTIVE,214.64,345.36,59.965,1502472604,"201051344000569","219011344069620",29.34,21.30,0,333.93,371.21,33.3,30.2,0.261,820611.6,820611.6,17680,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472640,2336751.00
08/11/2017 13:30,2,1.139,ACTIVE,214.64,345.36,59.954,1502472604,"201051344000983","219011344069620",28.96,21.80,0,333.03,371.51,33.5,30.4,0.270,811435.1,811435.1,17712,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472641,2336752.00
08/11/2017 13:30,2,1.131,ACTIVE,214.64,345.06,59.954,1502472604,"201051344001158","219011344069620",28.80,21.00,0,333.33,372.11,33.0,29.9,0.265,795450.2,795450.2,17713,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472642,2336753.00
08/11/2017 13:30,2,1.102,ACTIVE,215.09,346.86,59.949,1502472604,"201051344000576","219011344069620",29.12,21.00,0,333.33,371.21,32.5,29.4,0.256,810001.8,810001.8,17726,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472642,2336754.00
08/11/2017 13:30,2,0.955,ACTIVE,213.06,339.65,59.954,1502472604,"274151322000087","219011344069620",27.79,27.80,0,332.43,357.08,26.8,24.0,0.155,994359.3,994359.3,17835,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502472643,2336755.00
08/11/2017 13:45,2,1.176,ACTIVE,215.09,346.86,59.981,1502473504,"201051344000645","219011344069620",28.84,21.50,0,333.63,362.79,34.4,31.2,0.270,808918.5,808918.5,17701,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473505,2336756.00
08/11/2017 13:45,2,0.996,ACTIVE,213.06,344.76,59.933,1502473504,"274151322000085","219011344069620",28.39,21.80,0,333.03,352.27,28.7,25.7,0.190,1013990.2,1013990.2,17599,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473506,2336757.00
08/11/2017 13:45,2,1.180,ACTIVE,214.87,348.66,59.996,1502473504,"201051344000633","219011344069620",29.40,21.00,0,332.73,364.29,35.1,32.0,0.287,796025.6,796025.6,17749,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473507,2336758.00
08/11/2017 13:45,2,1.178,ACTIVE,214.87,346.86,59.970,1502473504,"201051344000469","219011344069620",29.50,20.30,0,331.83,362.19,35.2,32.1,0.283,799933.5,799933.5,17715,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473507,2336759.00
08/11/2017 13:45,2,1.178,ACTIVE,213.51,345.96,59.970,1502473504,"201051344000646","219011344069620",29.44,19.50,0,332.13,361.59,35.2,32.0,0.283,794309.4,794309.4,17703,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473508,2336760.00
08/11/2017 13:45,2,1.035,ACTIVE,212.61,341.45,59.965,1502473504,"274151322000052","219011344069620",29.10,21.50,0,333.03,353.77,30.5,27.5,0.208,1056202.8,1056202.8,17595,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473509,2336761.00
08/11/2017 13:45,2,1.215,ACTIVE,214.19,346.56,59.965,1502473504,"201051344000585","219011344069620",29.62,20.30,0,332.43,362.19,36.4,33.2,0.287,808279.5,808279.5,17700,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473510,2336762.00
08/11/2017 13:45,2,1.168,ACTIVE,213.96,345.36,59.975,1502473504,"201051344001230","219011344069620",29.58,19.80,0,331.23,359.48,35.0,31.9,0.274,798777.7,798777.7,17743,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473511,2336763.00
08/11/2017 13:45,2,1.186,ACTIVE,214.41,347.16,59.970,1502473504,"201051344000582","219011344069620",29.22,20.00,0,332.73,361.89,35.2,32.0,0.274,787768.5,787768.5,17691,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473512,2336764.00
08/11/2017 13:45,2,1.217,ACTIVE,213.51,345.66,59.975,1502473504,"201051344000955","219011344069620",29.26,19.80,0,331.23,360.99,36.1,32.9,0.287,807928.4,807928.4,17715,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473513,2336765.00
08/11/2017 13:45,2,0.689,ACTIVE,212.83,412.98,59.959,1502473504,"274151322000094","219011344069620",38.72,22.80,0,330.03,439.13,27.0,24.1,0.177,872927.7,872927.7,17991,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473514,2336766.00
08/11/2017 13:45,2,1.225,ACTIVE,214.87,347.16,59.975,1502473504,"201051344000579","219011344069620",29.52,21.30,0,333.03,362.49,36.6,33.4,0.278,818207.7,818207.7,17710,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473515,2336767.00
08/11/2017 13:45,2,1.221,ACTIVE,213.96,345.36,59.970,1502473504,"201051344000890","219011344069620",29.56,19.80,0,331.53,361.29,36.6,33.4,0.283,802018.6,802018.6,17713,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473516,2336768.00
08/11/2017 13:45,2,1.209,ACTIVE,214.19,346.26,59.970,1502473504,"201051344000438","219011344069620",29.56,19.50,0,333.33,362.79,36.2,33.0,0.287,804308.4,804308.4,17695,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473516,2336769.00
08/11/2017 13:45,2,1.209,ACTIVE,214.19,342.95,59.970,1502473504,"201051344000417","219011344069620",19.36,19.50,0,331.53,354.07,23.7,21.0,0.186,717337.1,717337.1,17742,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473517,2336770.00
08/11/2017 13:45,2,1.041,ACTIVE,213.29,343.55,59.975,1502473504,"274151322000083","219011344069620",28.84,22.00,0,330.03,352.87,30.4,27.4,0.212,1045533.4,1045533.4,17608,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473518,2336771.00
08/11/2017 13:45,2,1.094,ACTIVE,213.29,340.85,59.975,1502473504,"274151322000076","219011344069620",29.78,21.50,0,333.63,354.67,33.0,29.9,0.221,1116264.2,1116264.2,17600,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473519,2336772.00
08/11/2017 13:45,2,1.227,ACTIVE,214.41,346.26,60.002,1502473504,"201051344000868","219011344069620",28.94,20.70,0,332.43,361.89,36.0,32.8,0.278,798272.0,798272.0,17728,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473520,2336773.00
08/11/2017 13:45,2,1.088,ACTIVE,212.61,339.34,59.975,1502473504,"274151322000095","219011344069620",29.32,21.50,0,332.73,353.47,32.3,29.3,0.208,1105509.7,1105509.7,17619,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473521,2336774.00
08/11/2017 13:45,2,1.225,ACTIVE,214.64,345.06,60.007,1502473504,"201051344000988","219011344069620",18.85,21.00,0,331.83,356.48,23.4,20.6,0.186,689422.0,689422.0,17695,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473522,2336775.00
08/11/2017 13:45,2,1.232,ACTIVE,213.96,345.36,59.970,1502473504,"201051344001025","219011344069620",29.20,19.80,0,332.73,362.49,36.5,33.3,0.287,805237.0,805237.0,17700,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473523,2336776.00
08/11/2017 13:45,2,1.195,ACTIVE,214.64,346.26,59.975,1502473504,"201051344000458","219011344069620",29.16,22.00,0,333.03,362.19,35.3,32.2,0.287,809391.3,809391.3,17695,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473524,2336777.00
08/11/2017 13:45,2,1.207,ACTIVE,215.32,348.06,59.965,1502473504,"201051344000853","219011344069620",29.22,20.70,0,334.54,363.39,35.7,32.6,0.287,810762.2,810762.2,17721,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473524,2336778.00
08/11/2017 13:45,2,1.186,ACTIVE,214.19,346.86,59.970,1502473504,"201051344000685","219011344069620",29.48,19.50,0,333.03,361.89,35.4,32.3,0.296,804132.0,804132.0,17736,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473525,2336779.00
08/11/2017 13:45,2,1.189,ACTIVE,214.19,346.56,59.991,1502473504,"201051344000917","219011344069620",29.50,20.70,0,332.43,361.59,35.6,32.4,0.287,800841.1,800841.1,17730,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473526,2336780.00
08/11/2017 13:45,2,1.195,ACTIVE,213.96,346.26,59.986,1502473504,"201051344001145","219011344069620",29.58,19.00,0,332.73,361.89,35.8,32.6,0.283,808856.3,808856.3,17717,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473527,2336781.00
08/11/2017 13:45,2,1.219,ACTIVE,214.19,346.86,60.002,1502473504,"201051344000651","219011344069620",29.14,20.00,0,332.43,361.89,36.0,32.8,0.283,797809.8,797809.8,17708,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473528,2336782.00
08/11/2017 13:45,2,1.010,ACTIVE,212.61,339.34,59.965,1502473504,"274151322000088","219011344069620",28.57,21.50,0,332.43,352.27,29.3,26.3,0.186,1003256.6,1003256.6,17601,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473529,2336783.00
08/11/2017 13:45,2,0.725,ACTIVE,213.29,415.69,59.965,1502473504,"274151322000068","219011344069620",38.98,23.30,0,330.63,437.63,28.7,25.8,0.181,873785.7,873785.7,18005,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473530,2336784.00
08/11/2017 13:45,2,1.229,ACTIVE,213.74,345.36,60.007,1502473504,"201051344001135","219011344069620",29.22,20.00,0,332.73,361.29,36.4,33.2,0.283,793366.2,793366.2,17676,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473531,2336785.00
08/11/2017 13:45,2,1.217,ACTIVE,213.96,345.96,60.023,1502473504,"201051344000594","219011344069620",29.30,22.80,0,331.53,362.19,36.1,32.9,0.278,812808.6,812808.6,17701,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473532,2336786.00
08/11/2017 13:45,2,1.211,ACTIVE,214.19,345.66,59.996,1502473504,"201051344001203","219011344069620",29.38,20.30,0,333.03,363.09,36.1,32.9,0.283,803311.2,803311.2,17736,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473533,2336787.00
08/11/2017 13:45,2,1.027,ACTIVE,212.61,345.96,59.986,1502473504,"274151322000054","219011344069620",28.55,21.80,0,332.43,353.17,29.7,26.8,0.190,1019216.0,1019216.0,17585,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473534,2336788.00
08/11/2017 13:45,2,1.203,ACTIVE,214.87,346.26,59.970,1502473504,"201051344000867","219011344069620",29.40,22.00,0,332.43,361.59,35.9,32.7,0.283,796999.3,796999.3,17735,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473534,2336789.00
08/11/2017 13:45,2,1.201,ACTIVE,214.19,346.26,59.975,1502473504,"201051344001093","219011344069620",29.60,20.30,0,333.03,361.59,36.0,32.8,0.278,800825.3,800825.3,17737,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473535,2336790.00
08/11/2017 13:45,2,1.172,ACTIVE,214.64,346.86,59.981,1502473504,"201051344000900","219011344069620",29.40,20.00,0,332.73,361.89,34.9,31.8,0.278,818937.3,818937.3,17737,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473536,2336791.00
08/11/2017 13:45,2,1.180,ACTIVE,214.87,346.56,59.975,1502473504,"201051344000648","219011344069620",29.22,20.70,0,332.43,362.19,35.0,31.8,0.278,805522.1,805522.1,17710,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473537,2336792.00
08/11/2017 13:45,2,1.195,ACTIVE,214.64,346.86,59.975,1502473504,"201051344000569","219011344069620",29.36,20.70,0,333.03,361.89,35.6,32.4,0.287,820619.1,820619.1,17681,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473538,2336793.00
08/11/2017 13:45,2,1.191,ACTIVE,214.87,346.56,60.002,1502473504,"201051344000983","219011344069620",29.56,21.30,0,332.13,362.79,35.7,32.6,0.283,811442.6,811442.6,17713,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473539,2336794.00
08/11/2017 13:45,2,1.193,ACTIVE,214.64,346.86,59.970,1502473504,"201051344001158","219011344069620",29.28,20.70,0,331.83,361.89,35.4,32.3,0.283,795457.7,795457.7,17714,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473540,2336795.00
08/11/2017 13:45,2,1.168,ACTIVE,215.09,347.76,60.018,1502473504,"201051344000576","219011344069620",29.50,20.70,0,333.63,362.49,34.9,31.8,0.278,810009.2,810009.2,17727,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473541,2336796.00
08/11/2017 13:45,2,1.016,ACTIVE,212.83,340.85,59.965,1502473504,"274151322000087","219011344069620",28.90,27.50,0,332.43,352.87,29.7,26.8,0.164,994365.3,994365.3,17836,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502473542,2336797.00
08/11/2017 14:00,2,1.531,ACTIVE,215.09,350.47,59.986,1502474403,"201051344000645","219011344069620",29.08,21.50,0,334.24,370.30,45.2,41.7,0.367,808928.0,808928.0,17702,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474404,2336798.00
08/11/2017 14:00,2,1.311,ACTIVE,212.61,345.06,60.007,1502474403,"274151322000085","219011344069620",28.63,21.80,0,332.43,357.38,38.0,34.8,0.252,1013998.1,1013998.1,17600,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474405,2336799.00
08/11/2017 14:00,2,1.539,ACTIVE,214.87,351.37,60.012,1502474403,"201051344000633","219011344069620",29.46,21.30,0,332.13,371.81,46.0,42.5,0.380,796035.3,796035.3,17750,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474406,2336800.00
08/11/2017 14:00,2,1.543,ACTIVE,214.87,350.77,59.959,1502474403,"201051344000469","219011344069620",29.44,20.00,0,332.73,370.90,46.1,42.5,0.384,799943.2,799943.2,17716,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474407,2336801.00
08/11/2017 14:00,2,1.539,ACTIVE,213.74,349.56,60.012,1502474403,"201051344000646","219011344069620",29.52,19.50,0,331.83,369.70,46.1,42.6,0.380,794319.1,794319.1,17704,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474408,2336802.00
08/11/2017 14:00,2,1.354,ACTIVE,212.16,342.35,60.023,1502474403,"274151322000052","219011344069620",29.16,21.80,0,331.53,358.58,40.0,36.7,0.278,1056211.2,1056211.2,17596,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474409,2336803.00
08/11/2017 14:00,2,1.574,ACTIVE,214.41,349.26,60.039,1502474403,"201051344000585","219011344069620",29.64,20.30,0,332.73,370.30,47.3,43.7,0.380,808289.5,808289.5,17701,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474410,2336804.00
08/11/2017 14:00,2,1.518,ACTIVE,213.96,348.66,59.996,1502474403,"201051344001230","219011344069620",29.84,19.80,0,331.83,367.90,45.9,42.4,0.371,798787.4,798787.4,17744,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474411,2336805.00
08/11/2017 14:00,2,1.502,ACTIVE,214.64,350.47,60.002,1502474403,"201051344000582","219011344069620",30.00,20.00,0,333.33,370.30,45.7,42.2,0.367,787778.2,787778.2,17692,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474412,2336806.00
08/11/2017 14:00,2,1.533,ACTIVE,213.74,348.66,60.012,1502474403,"201051344000955","219011344069620",29.92,19.80,0,332.13,368.50,46.5,43.0,0.389,807938.3,807938.3,17716,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474413,2336807.00
08/11/2017 14:00,2,0.887,ACTIVE,212.61,426.81,60.007,1502474403,"274151322000094","219011344069620",39.56,23.00,0,331.23,444.24,35.5,32.4,0.239,872935.1,872935.1,17992,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474414,2336808.00
08/11/2017 14:00,2,1.561,ACTIVE,215.09,350.47,60.023,1502474403,"201051344000579","219011344069620",29.76,21.30,0,333.63,370.90,47.0,43.5,0.376,818217.7,818217.7,17711,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474415,2336809.00
08/11/2017 14:00,2,1.549,ACTIVE,214.19,348.66,60.034,1502474403,"201051344000890","219011344069620",29.88,20.00,0,332.13,369.70,46.9,43.3,0.362,802028.5,802028.5,17714,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474416,2336810.00
08/11/2017 14:00,2,1.533,ACTIVE,214.41,349.26,60.002,1502474403,"201051344000438","219011344069620",29.98,19.50,0,333.33,370.30,46.6,43.0,0.376,804318.3,804318.3,17696,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474417,2336811.00
08/11/2017 14:00,2,1.533,ACTIVE,214.19,345.06,59.959,1502474403,"201051344000417","219011344069620",19.66,19.30,0,331.23,358.58,30.6,27.6,0.243,717343.4,717343.4,17743,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474417,2336812.00
08/11/2017 14:00,2,1.334,ACTIVE,212.16,341.45,59.996,1502474403,"274151322000083","219011344069620",29.08,22.30,0,332.73,358.28,39.3,36.0,0.274,1045541.6,1045541.6,17609,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474418,2336813.00
08/11/2017 14:00,2,1.395,ACTIVE,213.06,344.76,60.002,1502474403,"274151322000076","219011344069620",29.84,21.80,0,333.33,360.08,42.1,38.7,0.287,1116273.2,1116273.2,17601,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474419,2336814.00
08/11/2017 14:00,2,1.561,ACTIVE,214.19,348.96,59.991,1502474403,"201051344000868","219011344069620",29.28,20.70,0,331.83,370.60,46.3,42.8,0.371,798281.8,798281.8,17729,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474420,2336815.00
08/11/2017 14:00,2,1.357,ACTIVE,212.16,342.65,60.012,1502474403,"274151322000095","219011344069620",29.88,21.80,0,332.13,358.58,41.1,37.7,0.283,1105518.4,1105518.4,17620,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474421,2336816.00
08/11/2017 14:00,2,1.535,ACTIVE,214.87,348.06,60.002,1502474403,"201051344000988","219011344069620",19.32,20.70,0,332.73,362.19,30.0,27.1,0.247,689428.2,689428.2,17696,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474422,2336817.00
08/11/2017 14:00,2,1.547,ACTIVE,214.19,348.96,59.996,1502474403,"201051344001025","219011344069620",29.72,19.80,0,332.43,370.30,46.5,43.0,0.367,805246.9,805246.9,17701,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474423,2336818.00
08/11/2017 14:00,2,1.512,ACTIVE,214.87,349.56,60.023,1502474403,"201051344000458","219011344069620",29.54,22.00,0,333.33,370.30,45.2,41.8,0.376,809401.0,809401.0,17696,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474424,2336819.00
08/11/2017 14:00,2,1.529,ACTIVE,215.32,351.37,60.023,1502474403,"201051344000853","219011344069620",29.58,20.70,0,334.54,372.11,45.8,42.3,0.376,810771.9,810771.9,17722,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474425,2336820.00
08/11/2017 14:00,2,1.490,ACTIVE,214.19,350.47,59.975,1502474403,"201051344000685","219011344069620",29.94,19.50,0,332.13,370.30,45.2,41.7,0.389,804141.7,804141.7,17737,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474426,2336821.00
08/11/2017 14:00,2,1.521,ACTIVE,214.41,349.86,59.991,1502474403,"201051344000917","219011344069620",29.40,20.70,0,331.83,369.70,45.3,41.8,0.371,800850.8,800850.8,17731,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474426,2336822.00
08/11/2017 14:00,2,1.502,ACTIVE,214.19,349.26,59.986,1502474403,"201051344001145","219011344069620",29.96,19.30,0,333.03,370.30,45.6,42.1,0.362,808866.0,808866.0,17718,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474427,2336823.00
08/11/2017 14:00,2,1.525,ACTIVE,214.41,350.47,59.986,1502474403,"201051344000651","219011344069620",29.52,20.00,0,333.33,370.90,45.6,42.1,0.362,797819.6,797819.6,17709,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474428,2336824.00
08/11/2017 14:00,2,1.281,ACTIVE,212.38,345.06,60.002,1502474403,"274151322000088","219011344069620",28.65,21.50,0,332.13,357.38,37.2,34.0,0.247,1003264.5,1003264.5,17602,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474429,2336825.00
08/11/2017 14:00,2,0.875,ACTIVE,213.06,428.31,60.002,1502474403,"274151322000068","219011344069620",40.08,23.30,0,331.23,442.14,35.9,32.7,0.230,873793.3,873793.3,18006,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474430,2336826.00
08/11/2017 14:00,2,1.512,ACTIVE,213.96,348.66,60.023,1502474403,"201051344001135","219011344069620",29.94,20.00,0,333.03,369.40,45.8,42.3,0.362,793376.1,793376.1,17677,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474431,2336827.00
08/11/2017 14:00,2,1.516,ACTIVE,214.19,349.56,60.039,1502474403,"201051344000594","219011344069620",29.74,23.00,0,331.23,369.10,45.7,42.2,0.362,812818.5,812818.5,17702,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474432,2336828.00
08/11/2017 14:00,2,1.518,ACTIVE,214.64,349.26,60.028,1502474403,"201051344001203","219011344069620",29.54,20.30,0,333.93,371.21,45.5,41.9,0.367,803321.1,803321.1,17737,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474433,2336829.00
08/11/2017 14:00,2,1.287,ACTIVE,212.61,348.96,59.996,1502474403,"274151322000054","219011344069620",28.73,22.00,0,331.53,357.98,37.4,34.2,0.256,1019224.1,1019224.1,17586,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474434,2336830.00
08/11/2017 14:00,2,1.502,ACTIVE,214.87,348.66,60.023,1502474403,"201051344000867","219011344069620",29.70,22.00,0,332.43,370.00,45.2,41.8,0.358,797009.2,797009.2,17736,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474435,2336831.00
08/11/2017 14:00,2,1.496,ACTIVE,214.41,349.86,60.007,1502474403,"201051344001093","219011344069620",29.66,20.30,0,332.13,369.40,45.0,41.5,0.354,800835.1,800835.1,17738,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474436,2336832.00
08/11/2017 14:00,2,1.473,ACTIVE,214.64,350.17,59.996,1502474403,"201051344000900","219011344069620",29.54,20.00,0,333.03,370.30,44.1,40.6,0.358,818946.9,818946.9,17738,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474437,2336833.00
08/11/2017 14:00,2,1.479,ACTIVE,214.87,349.56,60.028,1502474403,"201051344000648","219011344069620",29.26,20.30,0,333.63,370.60,43.9,40.4,0.362,805531.7,805531.7,17711,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474438,2336834.00
08/11/2017 14:00,2,1.488,ACTIVE,214.87,350.47,60.002,1502474403,"201051344000569","219011344069620",29.70,20.30,0,333.33,370.90,44.8,41.3,0.362,820628.9,820628.9,17682,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474438,2336835.00
08/11/2017 14:00,2,1.482,ACTIVE,214.87,349.86,60.028,1502474403,"201051344000983","219011344069620",29.64,21.30,0,333.63,370.30,44.5,41.1,0.367,811452.4,811452.4,17714,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474439,2336836.00
08/11/2017 14:00,2,1.473,ACTIVE,214.87,349.26,60.018,1502474403,"201051344001158","219011344069620",29.64,20.70,0,332.73,370.90,44.2,40.7,0.362,795467.5,795467.5,17715,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474440,2336837.00
08/11/2017 14:00,2,1.449,ACTIVE,215.09,350.77,60.007,1502474403,"201051344000576","219011344069620",29.76,20.30,0,333.33,371.51,43.7,40.3,0.349,810018.8,810018.8,17728,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474441,2336838.00
08/11/2017 14:00,2,1.254,ACTIVE,212.38,349.56,60.002,1502474403,"274151322000087","219011344069620",29.04,27.80,0,332.43,357.68,36.9,33.7,0.221,994373.4,994373.4,17837,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502474442,2336839.00
08/11/2017 14:15,2,1.223,ACTIVE,215.09,346.56,60.028,1502475303,"201051344000645","219011344069620",29.20,21.30,0,335.14,370.00,36.2,33.0,0.287,808936.9,808936.9,17703,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475305,2336840.00
08/11/2017 14:15,2,1.059,ACTIVE,212.83,342.65,59.986,1502475303,"274151322000085","219011344069620",28.45,21.50,0,333.33,356.78,30.5,27.5,0.203,1014005.4,1014005.4,17601,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475305,2336841.00
08/11/2017 14:15,2,1.242,ACTIVE,215.09,348.06,59.991,1502475303,"201051344000633","219011344069620",29.44,20.70,0,334.24,372.11,37.1,33.9,0.305,796044.3,796044.3,17751,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475306,2336842.00
08/11/2017 14:15,2,1.248,ACTIVE,214.87,347.16,59.970,1502475303,"201051344000469","219011344069620",29.42,19.80,0,333.63,370.60,37.2,34.0,0.309,799952.3,799952.3,17717,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475307,2336843.00
08/11/2017 14:15,2,1.240,ACTIVE,213.74,345.66,60.002,1502475303,"201051344000646","219011344069620",29.74,19.30,0,332.43,369.70,37.4,34.1,0.309,794328.1,794328.1,17705,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475308,2336844.00
08/11/2017 14:15,2,1.111,ACTIVE,212.61,346.56,59.981,1502475303,"274151322000052","219011344069620",28.73,21.50,0,332.73,357.68,32.3,29.3,0.212,1056218.9,1056218.9,17597,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475309,2336845.00
08/11/2017 14:15,2,1.295,ACTIVE,214.19,346.86,59.975,1502475303,"201051344000585","219011344069620",29.26,20.00,0,332.43,370.00,38.4,35.2,0.305,808298.8,808298.8,17702,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475310,2336846.00
08/11/2017 14:15,2,1.242,ACTIVE,213.74,345.96,59.954,1502475303,"201051344001230","219011344069620",29.56,19.30,0,331.23,367.90,37.2,34.0,0.292,798796.4,798796.4,17745,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475311,2336847.00
08/11/2017 14:15,2,1.227,ACTIVE,214.64,346.86,60.002,1502475303,"201051344000582","219011344069620",29.88,19.80,0,334.24,370.30,37.1,33.9,0.292,787787.1,787787.1,17693,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475312,2336848.00
08/11/2017 14:15,2,1.283,ACTIVE,213.74,346.26,60.002,1502475303,"201051344000955","219011344069620",29.38,19.50,0,331.53,368.20,38.2,34.9,0.305,807947.5,807947.5,17717,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475313,2336849.00
08/11/2017 14:15,2,0.719,ACTIVE,213.06,419.00,59.991,1502475303,"274151322000094","219011344069620",38.88,22.50,0,331.53,446.35,28.7,25.8,0.194,872941.9,872941.9,17993,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475314,2336850.00
08/11/2017 14:15,2,1.277,ACTIVE,214.87,347.46,60.007,1502475303,"201051344000579","219011344069620",29.74,21.00,0,333.93,370.00,38.5,35.2,0.301,818227.0,818227.0,17712,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475314,2336851.00
08/11/2017 14:15,2,1.271,ACTIVE,213.74,345.66,59.991,1502475303,"201051344000890","219011344069620",29.86,19.80,0,331.23,369.40,38.5,35.3,0.296,802037.7,802037.7,17715,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475315,2336852.00
08/11/2017 14:15,2,1.254,ACTIVE,214.19,347.76,59.949,1502475303,"201051344000438","219011344069620",30.02,19.30,0,333.93,369.70,38.2,34.9,0.309,804327.4,804327.4,17697,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475316,2336853.00
08/11/2017 14:15,2,1.270,ACTIVE,214.19,343.55,60.007,1502475303,"201051344000417","219011344069620",19.46,19.30,0,332.73,360.08,25.0,22.2,0.194,717349.2,717349.2,17744,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475317,2336854.00
08/11/2017 14:15,2,1.090,ACTIVE,212.83,340.25,59.975,1502475303,"274151322000083","219011344069620",28.86,21.80,0,333.03,357.68,31.9,28.8,0.217,1045549.2,1045549.2,17610,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475318,2336855.00
08/11/2017 14:15,2,1.154,ACTIVE,213.74,346.86,60.002,1502475303,"274151322000076","219011344069620",29.42,21.50,0,334.24,359.48,34.4,31.3,0.239,1116281.4,1116281.4,17602,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475319,2336856.00
08/11/2017 14:15,2,1.275,ACTIVE,214.64,346.86,59.991,1502475303,"201051344000868","219011344069620",29.24,20.30,0,333.33,370.00,37.9,34.6,0.292,798290.9,798290.9,17730,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475320,2336857.00
08/11/2017 14:15,2,1.139,ACTIVE,212.83,343.55,59.991,1502475303,"274151322000095","219011344069620",29.22,21.50,0,332.73,357.98,33.8,30.7,0.225,1105526.4,1105526.4,17621,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475321,2336858.00
08/11/2017 14:15,2,1.266,ACTIVE,214.87,344.76,59.944,1502475303,"201051344000988","219011344069620",19.16,20.30,0,333.93,361.89,24.6,21.8,0.199,689433.9,689433.9,17697,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475322,2336859.00
08/11/2017 14:15,2,1.264,ACTIVE,213.96,346.56,59.986,1502475303,"201051344001025","219011344069620",29.92,19.50,0,333.33,369.40,38.3,35.1,0.301,805256.1,805256.1,17702,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475323,2336860.00
08/11/2017 14:15,2,1.234,ACTIVE,214.87,346.56,60.012,1502475303,"201051344000458","219011344069620",29.64,21.80,0,333.93,369.40,37.1,33.9,0.305,809409.8,809409.8,17697,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475323,2336861.00
08/11/2017 14:15,2,1.275,ACTIVE,215.54,348.36,59.996,1502475303,"201051344000853","219011344069620",29.02,20.70,0,335.14,371.81,37.5,34.3,0.296,810780.9,810780.9,17723,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475324,2336862.00
08/11/2017 14:15,2,1.254,ACTIVE,214.41,348.06,59.954,1502475303,"201051344000685","219011344069620",29.36,19.30,0,332.43,370.00,37.3,34.1,0.323,804150.5,804150.5,17738,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475325,2336863.00
08/11/2017 14:15,2,1.250,ACTIVE,214.41,347.46,60.002,1502475303,"201051344000917","219011344069620",29.54,20.30,0,332.43,370.00,37.4,34.2,0.296,800859.7,800859.7,17732,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475326,2336864.00
08/11/2017 14:15,2,1.266,ACTIVE,214.19,346.86,59.986,1502475303,"201051344001145","219011344069620",29.44,18.70,0,333.63,369.70,37.8,34.6,0.296,808875.0,808875.0,17719,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475327,2336865.00
08/11/2017 14:15,2,1.275,ACTIVE,214.41,346.86,59.938,1502475303,"201051344000651","219011344069620",29.36,19.50,0,334.54,369.40,37.9,34.7,0.301,797828.6,797828.6,17710,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475328,2336866.00
08/11/2017 14:15,2,1.062,ACTIVE,213.06,344.76,60.028,1502475303,"274151322000088","219011344069620",28.45,21.30,0,332.73,356.48,30.6,27.6,0.194,1003271.7,1003271.7,17603,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475329,2336867.00
08/11/2017 14:15,2,0.762,ACTIVE,213.74,411.48,59.996,1502475303,"274151322000068","219011344069620",38.37,23.30,0,332.43,443.34,29.5,26.6,0.186,873800.3,873800.3,18007,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475330,2336868.00
08/11/2017 14:15,2,1.287,ACTIVE,213.96,345.66,59.965,1502475303,"201051344001135","219011344069620",29.50,19.80,0,333.63,369.70,38.5,35.2,0.305,793385.3,793385.3,17678,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475331,2336869.00
08/11/2017 14:15,2,1.293,ACTIVE,214.41,347.46,59.975,1502475303,"201051344000594","219011344069620",29.16,22.80,0,331.23,368.80,38.2,35.0,0.301,812827.5,812827.5,17703,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475332,2336870.00
08/11/2017 14:15,2,1.291,ACTIVE,214.41,347.46,59.986,1502475303,"201051344001203","219011344069620",29.18,20.00,0,333.93,370.00,38.2,34.9,0.309,803330.1,803330.1,17738,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475333,2336871.00
08/11/2017 14:15,2,1.082,ACTIVE,213.06,339.95,60.002,1502475303,"274151322000054","219011344069620",28.47,21.80,0,332.73,356.78,31.3,28.3,0.208,1019231.4,1019231.4,17587,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475334,2336872.00
08/11/2017 14:15,2,1.287,ACTIVE,215.09,345.96,59.975,1502475303,"201051344000867","219011344069620",29.32,21.50,0,333.93,369.10,38.2,35.0,0.296,797018.2,797018.2,17737,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475335,2336873.00
08/11/2017 14:15,2,1.260,ACTIVE,214.19,347.76,59.986,1502475303,"201051344001093","219011344069620",29.96,19.80,0,332.13,369.10,38.2,35.0,0.296,800844.1,800844.1,17739,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475336,2336874.00
08/11/2017 14:15,2,1.246,ACTIVE,214.87,347.46,59.965,1502475303,"201051344000900","219011344069620",29.38,20.00,0,333.03,369.40,37.1,33.9,0.301,818955.7,818955.7,17739,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475337,2336875.00
08/11/2017 14:15,2,1.246,ACTIVE,215.09,347.16,59.975,1502475303,"201051344000648","219011344069620",29.48,20.30,0,334.54,369.40,37.3,34.1,0.305,805540.5,805540.5,17712,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475338,2336876.00
08/11/2017 14:15,2,1.279,ACTIVE,214.87,347.76,59.996,1502475303,"201051344000569","219011344069620",29.34,20.30,0,334.54,369.70,38.0,34.8,0.305,820637.9,820637.9,17683,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475339,2336877.00
08/11/2017 14:15,2,1.260,ACTIVE,215.09,347.16,60.002,1502475303,"201051344000983","219011344069620",29.66,21.00,0,333.33,370.30,37.9,34.7,0.309,811461.4,811461.4,17715,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475340,2336878.00
08/11/2017 14:15,2,1.266,ACTIVE,214.87,347.46,59.944,1502475303,"201051344001158","219011344069620",29.46,20.30,0,334.24,369.40,37.8,34.5,0.305,795476.4,795476.4,17716,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475341,2336879.00
08/11/2017 14:15,2,1.221,ACTIVE,215.09,347.76,59.965,1502475303,"201051344000576","219011344069620",30.00,20.30,0,333.63,370.30,37.1,33.9,0.296,810027.6,810027.6,17729,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475342,2336880.00
08/11/2017 14:15,2,1.066,ACTIVE,213.29,346.86,59.965,1502475303,"274151322000087","219011344069620",29.04,27.50,0,332.13,357.08,31.4,28.4,0.186,994380.8,994380.8,17838,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502475343,2336881.00
08/11/2017 14:30,2,1.400,ACTIVE,215.54,349.26,60.018,1502476203,"201051344000645","219011344069620",29.28,21.50,0,333.33,368.80,41.6,38.2,0.331,808946.1,808946.1,17704,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476204,2336882.00
08/11/2017 14:30,2,1.164,ACTIVE,213.29,345.96,59.965,1502476203,"274151322000085","219011344069620",28.86,21.50,0,333.63,355.88,34.0,30.9,0.225,1014013.0,1014013.0,17602,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476205,2336883.00
08/11/2017 14:30,2,1.416,ACTIVE,215.54,350.77,59.949,1502476203,"201051344000633","219011344069620",29.50,20.70,0,333.03,369.10,42.4,39.0,0.349,796053.8,796053.8,17752,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476206,2336884.00
08/11/2017 14:30,2,1.430,ACTIVE,215.54,349.86,59.954,1502476203,"201051344000469","219011344069620",29.22,20.00,0,331.53,368.20,42.4,39.0,0.354,799961.7,799961.7,17718,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476207,2336885.00
