ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 14:30,2,1.389,ACTIVE,213.74,348.36,59.975,1502476203,"201051344000646","219011344069620",29.86,19.50,0,330.33,367.60,42.0,38.6,0.354,794337.5,794337.5,17706,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476208,2336886.00
08/11/2017 14:30,2,1.219,ACTIVE,213.06,348.66,59.975,1502476203,"274151322000052","219011344069620",29.02,21.80,0,332.43,356.78,35.8,32.6,0.239,1056226.9,1056226.9,17598,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476209,2336887.00
08/11/2017 14:30,2,1.455,ACTIVE,214.41,349.56,60.002,1502476203,"201051344000585","219011344069620",29.46,20.00,0,333.03,368.20,43.5,40.0,0.340,808308.5,808308.5,17703,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476210,2336888.00
08/11/2017 14:30,2,1.400,ACTIVE,213.96,347.16,59.933,1502476203,"201051344001230","219011344069620",29.48,19.30,0,330.63,366.40,41.8,38.4,0.336,798805.7,798805.7,17746,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476211,2336889.00
08/11/2017 14:30,2,1.414,ACTIVE,214.64,348.66,59.938,1502476203,"201051344000582","219011344069620",29.10,19.80,0,333.33,368.20,41.7,38.3,0.331,787796.4,787796.4,17694,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476212,2336890.00
08/11/2017 14:30,2,1.424,ACTIVE,213.74,347.46,60.012,1502476203,"201051344000955","219011344069620",29.48,19.50,0,331.23,366.40,42.5,39.1,0.345,807957.0,807957.0,17718,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476212,2336891.00
08/11/2017 14:30,2,0.783,ACTIVE,213.51,419.90,59.944,1502476203,"274151322000094","219011344069620",39.60,22.80,0,331.23,438.23,31.3,28.3,0.208,872948.9,872948.9,17994,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476213,2336892.00
08/11/2017 14:30,2,1.434,ACTIVE,215.32,349.56,59.981,1502476203,"201051344000579","219011344069620",29.64,21.00,0,333.33,368.50,43.1,39.7,0.340,818236.7,818236.7,17713,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476214,2336893.00
08/11/2017 14:30,2,1.414,ACTIVE,214.19,347.76,59.965,1502476203,"201051344000890","219011344069620",29.88,19.80,0,332.13,367.60,42.8,39.4,0.336,802047.4,802047.4,17716,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476215,2336894.00
08/11/2017 14:30,2,1.416,ACTIVE,214.41,347.76,59.922,1502476203,"201051344000438","219011344069620",29.46,19.30,0,333.33,368.20,42.2,38.9,0.340,804336.9,804336.9,17698,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476216,2336895.00
08/11/2017 14:30,2,1.414,ACTIVE,214.19,344.76,59.949,1502476203,"201051344000417","219011344069620",19.34,19.30,0,332.13,357.38,27.8,24.9,0.217,717355.4,717355.4,17745,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476217,2336896.00
08/11/2017 14:30,2,1.186,ACTIVE,213.51,344.76,59.933,1502476203,"274151322000083","219011344069620",29.12,22.00,0,333.03,356.78,35.0,31.9,0.243,1045557.1,1045557.1,17611,0,0,0,L,1151911521,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476218,2336897.00
08/11/2017 14:30,2,1.246,ACTIVE,214.19,344.76,59.954,1502476203,"274151322000076","219011344069620",29.86,21.50,0,334.24,358.28,37.7,34.5,0.252,1116289.9,1116289.9,17603,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476219,2336898.00
08/11/2017 14:30,2,1.426,ACTIVE,215.09,348.96,59.928,1502476203,"201051344000868","219011344069620",29.16,20.70,0,332.43,367.30,42.1,38.8,0.336,798300.4,798300.4,17731,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476220,2336899.00
08/11/2017 14:30,2,1.248,ACTIVE,213.51,346.86,59.933,1502476203,"274151322000095","219011344069620",29.26,21.50,0,332.73,357.38,37.1,33.9,0.252,1105534.8,1105534.8,17622,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476221,2336900.00
08/11/2017 14:30,2,1.410,ACTIVE,215.32,347.16,59.933,1502476203,"201051344000988","219011344069620",19.22,20.70,0,332.73,360.69,27.5,24.6,0.221,689439.9,689439.9,17698,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476222,2336901.00
08/11/2017 14:30,2,1.416,ACTIVE,214.41,347.76,59.954,1502476203,"201051344001025","219011344069620",29.62,19.80,0,332.73,368.50,42.5,39.0,0.336,805265.7,805265.7,17703,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476222,2336902.00
08/11/2017 14:30,2,1.381,ACTIVE,215.32,348.36,59.933,1502476203,"201051344000458","219011344069620",29.46,21.80,0,333.63,367.60,41.2,37.9,0.336,809419.1,809419.1,17698,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476223,2336903.00
08/11/2017 14:30,2,1.395,ACTIVE,216.22,350.47,59.970,1502476203,"201051344000853","219011344069620",29.52,21.00,0,334.54,369.40,41.8,38.4,0.340,810790.3,810790.3,17724,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476224,2336904.00
08/11/2017 14:30,2,1.379,ACTIVE,214.41,348.06,59.922,1502476203,"201051344000685","219011344069620",29.44,19.30,0,333.03,367.60,41.2,37.8,0.349,804159.9,804159.9,17739,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476225,2336905.00
08/11/2017 14:30,2,1.391,ACTIVE,214.41,348.66,60.012,1502476203,"201051344000917","219011344069620",29.32,20.30,0,332.73,367.90,41.3,37.9,0.336,800869.1,800869.1,17733,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476226,2336906.00
08/11/2017 14:30,2,1.387,ACTIVE,214.41,348.36,59.991,1502476203,"201051344001145","219011344069620",29.60,19.00,0,333.33,368.20,41.6,38.2,0.327,808884.4,808884.4,17720,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476227,2336907.00
08/11/2017 14:30,2,1.391,ACTIVE,214.64,348.06,59.970,1502476203,"201051344000651","219011344069620",29.66,19.80,0,333.63,368.20,41.8,38.4,0.336,797838.1,797838.1,17711,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476228,2336908.00
08/11/2017 14:30,2,1.141,ACTIVE,212.83,341.15,59.944,1502476203,"274151322000088","219011344069620",28.61,21.30,0,332.43,356.18,33.0,30.0,0.208,1003279.2,1003279.2,17604,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476229,2336909.00
08/11/2017 14:30,2,0.814,ACTIVE,213.96,419.30,59.938,1502476203,"274151322000068","219011344069620",38.88,23.30,0,332.13,439.13,32.2,29.2,0.212,873807.4,873807.4,18008,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476230,2336910.00
08/11/2017 14:30,2,1.414,ACTIVE,214.19,347.76,59.975,1502476203,"201051344001135","219011344069620",29.34,19.80,0,332.43,367.30,42.0,38.7,0.340,793394.8,793394.8,17679,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476231,2336911.00
08/11/2017 14:30,2,1.418,ACTIVE,215.09,348.36,59.965,1502476203,"201051344000594","219011344069620",29.22,22.80,0,331.23,368.80,42.0,38.6,0.323,812837.1,812837.1,17704,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476232,2336912.00
08/11/2017 14:30,2,1.400,ACTIVE,214.41,348.36,59.975,1502476203,"201051344001203","219011344069620",29.44,20.00,0,333.33,369.10,41.8,38.4,0.336,803339.6,803339.6,17739,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476232,2336913.00
08/11/2017 14:30,2,1.158,ACTIVE,213.06,343.55,59.970,1502476203,"274151322000054","219011344069620",28.61,22.00,0,332.13,356.48,33.6,30.5,0.234,1019239.0,1019239.0,17588,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476233,2336914.00
08/11/2017 14:30,2,1.410,ACTIVE,215.32,348.36,59.944,1502476203,"201051344000867","219011344069620",29.22,21.50,0,333.33,367.30,41.7,38.4,0.323,797027.7,797027.7,17738,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476234,2336915.00
08/11/2017 14:30,2,1.393,ACTIVE,214.41,348.96,59.991,1502476203,"201051344001093","219011344069620",29.52,20.00,0,332.43,367.60,41.7,38.3,0.323,800853.6,800853.6,17740,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476235,2336916.00
08/11/2017 14:30,2,1.377,ACTIVE,215.32,348.96,59.949,1502476203,"201051344000900","219011344069620",29.30,20.30,0,333.33,367.90,40.9,37.5,0.331,818965.0,818965.0,17740,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476236,2336917.00
08/11/2017 14:30,2,1.365,ACTIVE,215.54,348.36,59.933,1502476203,"201051344000648","219011344069620",29.40,20.70,0,333.33,368.20,40.7,37.4,0.327,805549.8,805549.8,17713,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476237,2336918.00
08/11/2017 14:30,2,1.389,ACTIVE,215.32,348.96,59.949,1502476203,"201051344000569","219011344069620",29.50,20.70,0,333.63,368.20,41.5,38.1,0.336,820647.4,820647.4,17684,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476238,2336919.00
08/11/2017 14:30,2,1.383,ACTIVE,215.54,349.26,59.986,1502476203,"201051344000983","219011344069620",29.66,21.30,0,333.03,367.90,41.6,38.2,0.340,811470.8,811470.8,17716,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476239,2336920.00
08/11/2017 14:30,2,1.396,ACTIVE,215.54,348.96,59.917,1502476203,"201051344001158","219011344069620",29.16,20.70,0,332.73,368.20,41.3,37.9,0.340,795485.8,795485.8,17717,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476240,2336921.00
08/11/2017 14:30,2,1.371,ACTIVE,215.77,350.77,59.949,1502476203,"201051344000576","219011344069620",29.32,20.70,0,333.33,368.50,40.8,37.4,0.323,810036.9,810036.9,17730,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476241,2336922.00
08/11/2017 14:30,2,1.158,ACTIVE,213.74,346.86,59.975,1502476203,"274151322000087","219011344069620",28.67,27.50,0,333.03,356.18,33.7,30.6,0.212,994388.4,994388.4,17839,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502476242,2336923.00
08/11/2017 14:45,2,1.232,ACTIVE,215.54,348.06,59.944,1502477104,"201051344000645","219011344069620",29.24,21.50,0,335.44,367.90,36.5,33.3,0.287,808954.7,808954.7,17705,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477105,2336924.00
08/11/2017 14:45,2,1.045,ACTIVE,212.83,341.15,59.949,1502477104,"274151322000085","219011344069620",28.63,21.50,0,330.63,355.28,30.3,27.3,0.194,1014019.9,1014019.9,17603,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477106,2336925.00
08/11/2017 14:45,2,1.254,ACTIVE,215.54,349.26,59.912,1502477104,"201051344000633","219011344069620",29.36,20.70,0,333.63,369.10,37.3,34.1,0.296,796062.5,796062.5,17753,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477106,2336926.00
08/11/2017 14:45,2,1.260,ACTIVE,215.32,347.46,59.970,1502477104,"201051344000469","219011344069620",29.24,20.00,0,333.33,367.90,37.3,34.1,0.305,799970.5,799970.5,17719,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477107,2336927.00
08/11/2017 14:45,2,1.246,ACTIVE,213.96,346.26,59.949,1502477104,"201051344000646","219011344069620",29.46,19.30,0,330.93,366.70,37.2,34.0,0.305,794346.2,794346.2,17707,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477108,2336928.00
08/11/2017 14:45,2,1.098,ACTIVE,212.61,345.66,59.933,1502477104,"274151322000052","219011344069620",28.82,21.80,0,329.73,355.88,32.0,29.0,0.217,1056234.3,1056234.3,17599,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477109,2336929.00
08/11/2017 14:45,2,1.289,ACTIVE,214.41,347.16,59.981,1502477104,"201051344000585","219011344069620",29.36,19.80,0,333.03,366.40,38.4,35.1,0.301,808317.6,808317.6,17704,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477111,2336930.00
08/11/2017 14:45,2,1.230,ACTIVE,213.96,345.36,59.981,1502477104,"201051344001230","219011344069620",29.64,19.30,0,331.53,365.19,37.0,33.8,0.292,798814.4,798814.4,17747,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477112,2336931.00
08/11/2017 14:45,2,1.234,ACTIVE,214.64,346.86,59.981,1502477104,"201051344000582","219011344069620",29.46,19.80,0,333.03,367.00,36.9,33.7,0.292,787805.1,787805.1,17695,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477113,2336932.00
08/11/2017 14:45,2,1.254,ACTIVE,213.74,345.66,59.938,1502477104,"201051344000955","219011344069620",29.82,19.50,0,331.53,366.10,37.9,34.7,0.305,807965.9,807965.9,17719,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477113,2336933.00
08/11/2017 14:45,2,0.721,ACTIVE,213.06,415.09,59.944,1502477104,"274151322000094","219011344069620",38.57,22.80,0,331.83,445.45,28.1,25.2,0.186,872955.3,872955.3,17995,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477114,2336934.00
08/11/2017 14:45,2,1.270,ACTIVE,215.09,348.06,59.965,1502477104,"201051344000579","219011344069620",29.74,20.70,0,335.14,368.20,38.3,35.0,0.296,818245.7,818245.7,17714,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477115,2336935.00
08/11/2017 14:45,2,1.275,ACTIVE,213.96,345.66,59.944,1502477104,"201051344000890","219011344069620",29.58,19.80,0,332.43,366.70,38.2,35.0,0.296,802056.4,802056.4,17717,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477116,2336936.00
08/11/2017 14:45,2,1.268,ACTIVE,214.41,346.86,59.996,1502477104,"201051344000438","219011344069620",29.36,19.30,0,333.93,367.00,37.7,34.5,0.301,804345.8,804345.8,17699,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477117,2336937.00
08/11/2017 14:45,2,1.289,ACTIVE,214.19,343.25,59.944,1502477104,"201051344000417","219011344069620",18.98,19.30,0,331.53,357.38,24.8,22.0,0.194,717361.0,717361.0,17746,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477118,2336938.00
08/11/2017 14:45,2,1.076,ACTIVE,212.83,346.86,59.970,1502477104,"274151322000083","219011344069620",28.90,21.80,0,331.23,355.88,31.5,28.4,0.217,1045564.3,1045564.3,17612,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477119,2336939.00
08/11/2017 14:45,2,1.133,ACTIVE,213.51,342.35,59.959,1502477104,"274151322000076","219011344069620",29.64,21.30,0,332.43,357.98,34.0,30.9,0.230,1116297.8,1116297.8,17604,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477120,2336940.00
08/11/2017 14:45,2,1.268,ACTIVE,214.87,347.76,59.981,1502477104,"201051344000868","219011344069620",29.20,20.70,0,333.63,368.50,37.5,34.2,0.296,798309.2,798309.2,17732,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477121,2336941.00
08/11/2017 14:45,2,1.131,ACTIVE,212.83,340.25,59.954,1502477104,"274151322000095","219011344069620",29.04,21.50,0,331.23,356.18,33.2,30.2,0.225,1105542.5,1105542.5,17623,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477122,2336942.00
08/11/2017 14:45,2,1.256,ACTIVE,214.87,345.36,59.965,1502477104,"201051344000988","219011344069620",19.16,20.30,0,333.63,360.69,24.4,21.6,0.199,689445.5,689445.5,17699,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477123,2336943.00
08/11/2017 14:45,2,1.264,ACTIVE,214.19,346.26,59.996,1502477104,"201051344001025","219011344069620",29.70,19.50,0,333.03,367.30,38.1,34.8,0.296,805274.6,805274.6,17704,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477123,2336944.00
08/11/2017 14:45,2,1.250,ACTIVE,215.09,347.46,59.949,1502477104,"201051344000458","219011344069620",29.02,21.80,0,334.54,367.30,36.8,33.6,0.301,809427.7,809427.7,17699,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477124,2336945.00
08/11/2017 14:45,2,1.242,ACTIVE,215.54,348.96,59.954,1502477104,"201051344000853","219011344069620",29.52,21.00,0,336.04,368.80,37.2,33.9,0.296,810799.1,810799.1,17725,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477125,2336946.00
08/11/2017 14:45,2,1.238,ACTIVE,214.19,347.76,59.970,1502477104,"201051344000685","219011344069620",29.34,19.00,0,331.83,367.00,36.8,33.6,0.314,804168.5,804168.5,17740,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477126,2336947.00
08/11/2017 14:45,2,1.238,ACTIVE,214.41,347.16,59.959,1502477104,"201051344000917","219011344069620",29.48,20.30,0,331.53,366.70,37.0,33.8,0.296,800877.7,800877.7,17734,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477127,2336948.00
08/11/2017 14:45,2,1.238,ACTIVE,214.19,346.56,59.928,1502477104,"201051344001145","219011344069620",29.66,19.00,0,333.63,366.70,37.2,34.0,0.292,808893.2,808893.2,17721,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477128,2336949.00
08/11/2017 14:45,2,1.248,ACTIVE,214.41,346.56,60.007,1502477104,"201051344000651","219011344069620",29.60,19.80,0,333.63,367.90,37.5,34.2,0.296,797846.9,797846.9,17712,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477129,2336950.00
08/11/2017 14:45,2,1.031,ACTIVE,212.38,342.35,59.959,1502477104,"274151322000088","219011344069620",28.69,21.30,0,330.33,354.67,30.0,27.0,0.190,1003286.1,1003286.1,17605,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477130,2336951.00
08/11/2017 14:45,2,0.732,ACTIVE,213.29,419.30,59.959,1502477104,"274151322000068","219011344069620",39.52,23.30,0,331.53,437.33,28.9,26.0,0.177,873814.0,873814.0,18009,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477131,2336952.00
08/11/2017 14:45,2,1.266,ACTIVE,213.96,345.36,60.007,1502477104,"201051344001135","219011344069620",29.50,19.80,0,333.03,366.10,37.9,34.6,0.292,793403.7,793403.7,17680,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477132,2336953.00
08/11/2017 14:45,2,1.266,ACTIVE,214.64,346.86,59.965,1502477104,"201051344000594","219011344069620",29.40,22.50,0,332.13,366.70,37.7,34.5,0.292,812845.9,812845.9,17705,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477133,2336954.00
08/11/2017 14:45,2,1.252,ACTIVE,214.41,346.56,60.028,1502477104,"201051344001203","219011344069620",29.56,20.00,0,333.33,367.00,37.5,34.3,0.301,803348.4,803348.4,17740,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477134,2336955.00
08/11/2017 14:45,2,1.051,ACTIVE,212.61,342.65,59.933,1502477104,"274151322000054","219011344069620",28.71,21.80,0,330.63,355.58,30.6,27.6,0.208,1019246.0,1019246.0,17589,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477134,2336956.00
08/11/2017 14:45,2,1.264,ACTIVE,215.09,346.56,59.986,1502477104,"201051344000867","219011344069620",29.26,21.80,0,333.93,366.70,37.5,34.3,0.292,797036.5,797036.5,17739,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477135,2336957.00
08/11/2017 14:45,2,1.260,ACTIVE,214.19,347.16,59.975,1502477104,"201051344001093","219011344069620",29.36,20.00,0,333.03,365.80,37.5,34.2,0.283,800862.4,800862.4,17741,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477136,2336958.00
08/11/2017 14:45,2,1.242,ACTIVE,214.87,347.76,60.002,1502477104,"201051344000900","219011344069620",28.92,20.30,0,333.93,367.90,36.4,33.2,0.287,818973.5,818973.5,17741,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477137,2336959.00
08/11/2017 14:45,2,1.238,ACTIVE,215.09,346.56,60.039,1502477104,"201051344000648","219011344069620",29.14,20.30,0,334.54,367.30,36.5,33.4,0.301,805558.3,805558.3,17714,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477138,2336960.00
08/11/2017 14:45,2,1.242,ACTIVE,215.09,347.16,59.970,1502477104,"201051344000569","219011344069620",29.58,21.00,0,333.63,367.90,37.3,34.0,0.296,820656.1,820656.1,17685,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477139,2336961.00
08/11/2017 14:45,2,1.232,ACTIVE,215.09,347.16,59.965,1502477104,"201051344000983","219011344069620",29.84,21.00,0,333.63,367.60,37.3,34.1,0.301,811479.6,811479.6,17717,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477140,2336962.00
08/11/2017 14:45,2,1.252,ACTIVE,215.09,347.46,59.996,1502477104,"201051344001158","219011344069620",29.20,20.30,0,333.33,367.60,37.1,33.9,0.301,795494.5,795494.5,17718,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477141,2336963.00
08/11/2017 14:45,2,1.229,ACTIVE,215.32,348.66,59.965,1502477104,"201051344000576","219011344069620",29.26,21.00,0,335.44,368.80,36.5,33.3,0.287,810045.4,810045.4,17731,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477142,2336964.00
08/11/2017 14:45,2,1.061,ACTIVE,213.06,345.36,59.970,1502477104,"274151322000087","219011344069620",28.51,27.50,0,333.03,355.88,30.6,27.6,0.181,994395.4,994395.4,17840,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502477143,2336965.00
08/11/2017 15:00,2,1.289,ACTIVE,216.00,349.56,60.007,1502478004,"201051344000645","219011344069620",29.04,21.80,0,334.24,364.89,38.0,34.7,0.301,808962.9,808962.9,17706,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478005,2336966.00
08/11/2017 15:00,2,1.096,ACTIVE,213.74,346.86,59.981,1502478004,"274151322000085","219011344069620",28.73,21.80,0,333.33,354.07,31.9,28.9,0.203,1014026.7,1014026.7,17604,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478006,2336967.00
08/11/2017 15:00,2,1.318,ACTIVE,215.77,351.07,59.981,1502478004,"201051344000633","219011344069620",29.06,21.00,0,333.63,366.40,38.8,35.6,0.318,796070.9,796070.9,17754,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478006,2336968.00
08/11/2017 15:00,2,1.322,ACTIVE,215.77,349.26,60.023,1502478004,"201051344000469","219011344069620",29.02,20.30,0,333.63,364.89,38.9,35.6,0.323,799979.0,799979.0,17720,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478007,2336969.00
08/11/2017 15:00,2,1.301,ACTIVE,214.19,347.76,59.981,1502478004,"201051344000646","219011344069620",29.46,19.50,0,330.93,363.99,38.8,35.6,0.314,794354.6,794354.6,17708,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478008,2336970.00
08/11/2017 15:00,2,1.150,ACTIVE,213.06,342.35,59.991,1502478004,"274151322000052","219011344069620",29.00,21.80,0,332.73,354.97,33.9,30.8,0.239,1056241.5,1056241.5,17600,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478009,2336971.00
08/11/2017 15:00,2,1.350,ACTIVE,214.64,348.06,59.991,1502478004,"201051344000585","219011344069620",29.24,20.00,0,332.43,364.29,40.0,36.7,0.318,808326.3,808326.3,17705,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478010,2336972.00
08/11/2017 15:00,2,1.299,ACTIVE,214.19,346.26,60.007,1502478004,"201051344001230","219011344069620",29.44,19.50,0,331.53,362.79,38.7,35.4,0.314,798822.8,798822.8,17748,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478011,2336973.00
08/11/2017 15:00,2,1.305,ACTIVE,215.09,348.36,59.981,1502478004,"201051344000582","219011344069620",29.08,20.00,0,333.33,364.29,38.5,35.2,0.305,787813.4,787813.4,17696,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478012,2336974.00
08/11/2017 15:00,2,1.322,ACTIVE,213.96,347.16,60.007,1502478004,"201051344000955","219011344069620",29.54,19.80,0,331.53,363.09,39.6,36.3,0.314,807974.5,807974.5,17720,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478013,2336975.00
08/11/2017 15:00,2,0.742,ACTIVE,213.51,419.90,59.996,1502478004,"274151322000094","219011344069620",39.46,23.00,0,330.93,438.23,29.7,26.8,0.194,872961.6,872961.6,17996,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478014,2336976.00
08/11/2017 15:00,2,1.336,ACTIVE,215.32,348.96,59.986,1502478004,"201051344000579","219011344069620",29.44,21.00,0,333.63,365.19,39.8,36.5,0.314,818254.3,818254.3,17715,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478015,2336977.00
08/11/2017 15:00,2,1.324,ACTIVE,214.19,346.86,59.981,1502478004,"201051344000890","219011344069620",29.64,19.80,0,330.93,364.29,39.8,36.5,0.305,802065.0,802065.0,17718,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478016,2336978.00
08/11/2017 15:00,2,1.316,ACTIVE,214.64,348.06,60.012,1502478004,"201051344000438","219011344069620",29.44,19.50,0,333.03,364.59,39.3,36.0,0.314,804354.3,804354.3,17700,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478017,2336979.00
08/11/2017 15:00,2,1.312,ACTIVE,214.41,343.85,60.034,1502478004,"201051344000417","219011344069620",19.36,19.30,0,331.83,354.97,25.7,22.9,0.199,717366.4,717366.4,17747,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478018,2336980.00
08/11/2017 15:00,2,1.129,ACTIVE,213.29,344.15,60.002,1502478004,"274151322000083","219011344069620",28.84,22.00,0,333.33,354.97,33.0,29.9,0.225,1045571.4,1045571.4,17613,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478018,2336981.00
08/11/2017 15:00,2,1.186,ACTIVE,214.19,344.15,60.012,1502478004,"274151322000076","219011344069620",29.94,21.80,0,333.93,356.78,35.9,32.7,0.247,1116305.4,1116305.4,17605,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478019,2336982.00
08/11/2017 15:00,2,1.316,ACTIVE,215.09,348.36,59.991,1502478004,"201051344000868","219011344069620",29.18,20.70,0,333.63,364.29,38.9,35.7,0.309,798317.6,798317.6,17733,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478020,2336983.00
08/11/2017 15:00,2,1.184,ACTIVE,213.06,342.65,60.018,1502478004,"274151322000095","219011344069620",29.26,21.80,0,332.73,354.97,35.1,31.9,0.230,1105550.0,1105550.0,17624,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478021,2336984.00
08/11/2017 15:00,2,1.320,ACTIVE,215.54,346.86,60.012,1502478004,"201051344000988","219011344069620",18.92,21.00,0,332.73,358.28,25.3,22.5,0.208,689450.8,689450.8,17700,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478022,2336985.00
08/11/2017 15:00,2,1.330,ACTIVE,214.41,346.86,60.023,1502478004,"201051344001025","219011344069620",29.24,19.80,0,332.73,364.29,39.4,36.1,0.314,805283.2,805283.2,17705,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478023,2336986.00
08/11/2017 15:00,2,1.293,ACTIVE,215.32,347.76,59.959,1502478004,"201051344000458","219011344069620",29.12,22.00,0,334.24,364.59,38.1,34.9,0.314,809436.0,809436.0,17700,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478024,2336987.00
08/11/2017 15:00,2,1.289,ACTIVE,216.00,349.56,60.007,1502478004,"201051344000853","219011344069620",29.44,21.30,0,336.04,366.10,38.5,35.2,0.309,810807.5,810807.5,17726,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478025,2336988.00
08/11/2017 15:00,2,1.281,ACTIVE,214.64,348.66,60.023,1502478004,"201051344000685","219011344069620",29.50,19.50,0,332.43,363.99,38.4,35.1,0.327,804176.8,804176.8,17741,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478026,2336989.00
08/11/2017 15:00,2,1.275,ACTIVE,214.64,348.66,60.002,1502478004,"201051344000917","219011344069620",29.70,20.70,0,331.23,363.99,38.4,35.1,0.309,800886.1,800886.1,17735,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478027,2336990.00
08/11/2017 15:00,2,1.268,ACTIVE,214.64,347.76,59.965,1502478004,"201051344001145","219011344069620",29.96,19.00,0,332.43,364.59,38.5,35.2,0.305,808901.5,808901.5,17722,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478027,2336991.00
08/11/2017 15:00,2,1.309,ACTIVE,214.64,347.76,59.975,1502478004,"201051344000651","219011344069620",29.26,19.80,0,333.33,363.99,38.9,35.6,0.305,797855.3,797855.3,17713,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478028,2336992.00
08/11/2017 15:00,2,1.086,ACTIVE,212.83,339.65,59.981,1502478004,"274151322000088","219011344069620",28.67,21.50,0,332.73,354.07,31.6,28.6,0.190,1003292.7,1003292.7,17606,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478029,2336993.00
08/11/2017 15:00,2,0.758,ACTIVE,213.74,419.60,60.002,1502478004,"274151322000068","219011344069620",39.48,23.50,0,331.83,441.54,30.2,27.2,0.190,873820.5,873820.5,18010,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478030,2336994.00
08/11/2017 15:00,2,1.318,ACTIVE,214.41,345.96,59.917,1502478004,"201051344001135","219011344069620",29.42,19.80,0,332.13,363.69,39.3,36.0,0.309,793412.3,793412.3,17681,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478031,2336995.00
08/11/2017 15:00,2,1.309,ACTIVE,214.19,346.86,59.981,1502478004,"201051344000594","219011344069620",29.40,22.80,0,332.13,363.69,39.0,35.7,0.296,812854.4,812854.4,17706,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478032,2336996.00
08/11/2017 15:00,2,1.311,ACTIVE,214.41,347.46,60.002,1502478004,"201051344001203","219011344069620",29.40,20.30,0,333.33,365.49,39.0,35.7,0.314,803356.9,803356.9,17741,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478033,2336997.00
08/11/2017 15:00,2,1.100,ACTIVE,213.06,347.76,59.996,1502478004,"274151322000054","219011344069620",28.77,22.00,0,332.73,354.67,32.0,29.0,0.212,1019252.9,1019252.9,17590,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478034,2336998.00
08/11/2017 15:00,2,1.316,ACTIVE,214.41,346.26,59.959,1502478004,"201051344000867","219011344069620",29.08,21.80,0,333.33,363.99,38.8,35.5,0.305,797045.0,797045.0,17740,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478035,2336999.00
08/11/2017 15:00,2,1.289,ACTIVE,214.19,347.16,60.007,1502478004,"201051344001093","219011344069620",29.80,20.30,0,332.73,364.29,38.9,35.6,0.301,800870.9,800870.9,17742,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478036,2337000.00
08/11/2017 15:00,2,1.270,ACTIVE,214.41,347.46,59.975,1502478004,"201051344000900","219011344069620",29.38,20.70,0,333.63,364.29,37.8,34.6,0.301,818981.8,818981.8,17742,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478037,2337001.00
08/11/2017 15:00,2,1.279,ACTIVE,214.64,346.56,60.023,1502478004,"201051344000648","219011344069620",29.18,20.70,0,333.93,364.59,37.8,34.6,0.305,805566.6,805566.6,17715,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478038,2337002.00
08/11/2017 15:00,2,1.283,ACTIVE,214.41,347.16,60.002,1502478004,"201051344000569","219011344069620",29.52,21.30,0,333.63,364.89,38.4,35.1,0.314,820664.5,820664.5,17686,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478039,2337003.00
08/11/2017 15:00,2,1.289,ACTIVE,214.64,347.76,60.002,1502478004,"201051344000983","219011344069620",29.54,21.80,0,332.73,364.89,38.6,35.3,0.314,811488.0,811488.0,17718,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478040,2337004.00
08/11/2017 15:00,2,1.312,ACTIVE,214.64,346.86,59.959,1502478004,"201051344001158","219011344069620",28.80,20.70,0,333.63,365.19,38.3,35.1,0.309,795502.8,795502.8,17719,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478041,2337005.00
08/11/2017 15:00,2,1.277,ACTIVE,214.87,348.66,59.970,1502478004,"201051344000576","219011344069620",29.10,21.30,0,333.93,364.89,37.7,34.5,0.301,810053.7,810053.7,17732,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478042,2337006.00
08/11/2017 15:00,2,1.109,ACTIVE,213.51,345.96,59.975,1502478004,"274151322000087","219011344069620",28.45,27.50,0,332.43,354.67,32.1,29.0,0.190,994402.3,994402.3,17841,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478042,2337007.00
08/11/2017 15:15,2,1.287,ACTIVE,214.87,347.46,59.970,1502478903,"201051344000645","219011344069620",29.30,22.00,0,335.14,367.30,38.2,35.0,0.305,808971.2,808971.2,17707,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478904,2337008.00
08/11/2017 15:15,2,1.119,ACTIVE,213.29,346.26,59.949,1502478903,"274151322000085","219011344069620",28.55,21.80,0,333.33,354.67,32.3,29.3,0.212,1014033.6,1014033.6,17605,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478905,2337009.00
08/11/2017 15:15,2,1.320,ACTIVE,214.87,348.96,59.975,1502478903,"201051344000633","219011344069620",29.20,21.00,0,334.24,367.30,39.1,35.8,0.323,796079.4,796079.4,17755,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478906,2337010.00
08/11/2017 15:15,2,1.309,ACTIVE,214.64,348.96,59.981,1502478903,"201051344000469","219011344069620",29.50,20.30,0,333.33,366.10,39.1,35.8,0.318,799987.5,799987.5,17721,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478907,2337011.00
08/11/2017 15:15,2,1.293,ACTIVE,213.96,347.76,59.949,1502478903,"201051344000646","219011344069620",29.80,19.50,0,332.73,365.19,39.0,35.7,0.318,794363.1,794363.1,17709,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478908,2337012.00
08/11/2017 15:15,2,1.172,ACTIVE,212.61,344.45,59.965,1502478903,"274151322000052","219011344069620",29.02,21.80,0,332.73,355.88,34.4,31.3,0.234,1056248.9,1056248.9,17601,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478908,2337013.00
08/11/2017 15:15,2,1.377,ACTIVE,214.64,347.76,59.970,1502478903,"201051344000585","219011344069620",28.92,20.00,0,333.33,364.89,40.4,37.0,0.318,808335.1,808335.1,17706,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478909,2337014.00
08/11/2017 15:15,2,1.309,ACTIVE,214.19,345.96,59.970,1502478903,"201051344001230","219011344069620",29.40,19.80,0,330.93,363.69,39.0,35.7,0.314,798831.2,798831.2,17749,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478910,2337015.00
08/11/2017 15:15,2,1.316,ACTIVE,214.87,347.46,59.954,1502478903,"201051344000582","219011344069620",29.08,20.00,0,334.24,365.19,38.9,35.6,0.309,787821.9,787821.9,17697,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478911,2337016.00
08/11/2017 15:15,2,1.330,ACTIVE,213.74,346.86,59.959,1502478903,"201051344000955","219011344069620",29.68,19.80,0,330.93,364.89,40.0,36.7,0.323,807983.2,807983.2,17721,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478912,2337017.00
08/11/2017 15:15,2,0.770,ACTIVE,212.83,415.39,59.965,1502478903,"274151322000094","219011344069620",39.16,23.30,0,331.23,440.64,30.5,27.5,0.199,872968.0,872968.0,17997,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478913,2337018.00
08/11/2017 15:15,2,1.344,ACTIVE,214.64,347.46,59.965,1502478903,"201051344000579","219011344069620",29.60,21.00,0,334.24,366.70,40.3,37.0,0.323,818263.1,818263.1,17716,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478914,2337019.00
08/11/2017 15:15,2,1.355,ACTIVE,214.19,346.86,59.970,1502478903,"201051344000890","219011344069620",29.28,20.00,0,332.43,364.59,40.2,36.9,0.309,802073.8,802073.8,17719,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478915,2337020.00
08/11/2017 15:15,2,1.326,ACTIVE,214.64,347.76,59.981,1502478903,"201051344000438","219011344069620",29.62,19.50,0,333.63,365.80,39.8,36.5,0.318,804363.0,804363.0,17701,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478916,2337021.00
08/11/2017 15:15,2,1.355,ACTIVE,214.41,344.15,59.970,1502478903,"201051344000417","219011344069620",18.96,19.50,0,333.33,356.48,26.1,23.2,0.203,717371.9,717371.9,17748,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478917,2337022.00
08/11/2017 15:15,2,1.152,ACTIVE,213.29,342.95,59.959,1502478903,"274151322000083","219011344069620",28.88,22.00,0,333.03,355.28,33.7,30.6,0.225,1045578.6,1045578.6,17614,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478917,2337023.00
08/11/2017 15:15,2,1.213,ACTIVE,213.74,348.66,59.949,1502478903,"274151322000076","219011344069620",29.86,21.80,0,334.24,357.08,36.7,33.5,0.243,1116313.3,1116313.3,17606,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478918,2337024.00
08/11/2017 15:15,2,1.338,ACTIVE,214.41,346.56,59.954,1502478903,"201051344000868","219011344069620",29.02,21.00,0,333.33,365.49,39.4,36.1,0.309,798326.2,798326.2,17734,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478919,2337025.00
08/11/2017 15:15,2,1.201,ACTIVE,212.83,340.25,59.965,1502478903,"274151322000095","219011344069620",29.42,21.50,0,333.03,355.88,35.8,32.7,0.239,1105557.6,1105557.6,17625,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478920,2337026.00
08/11/2017 15:15,2,1.338,ACTIVE,214.41,344.76,59.975,1502478903,"201051344000988","219011344069620",18.96,20.70,0,334.24,359.48,25.7,22.9,0.212,689456.2,689456.2,17701,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478921,2337027.00
08/11/2017 15:15,2,1.348,ACTIVE,214.41,347.46,59.949,1502478903,"201051344001025","219011344069620",29.32,19.80,0,333.03,365.19,40.0,36.7,0.309,805291.9,805291.9,17706,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478922,2337028.00
