ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 15:15,2,1.322,ACTIVE,214.41,346.86,59.970,1502478903,"201051344000458","219011344069620",28.94,22.30,0,334.24,365.19,38.8,35.5,0.323,809444.4,809444.4,17701,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478923,2337029.00
08/11/2017 15:15,2,1.336,ACTIVE,215.09,348.66,59.975,1502478903,"201051344000853","219011344069620",28.82,21.30,0,335.74,367.00,39.0,35.7,0.318,810815.9,810815.9,17727,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478924,2337030.00
08/11/2017 15:15,2,1.303,ACTIVE,214.41,348.66,59.944,1502478903,"201051344000685","219011344069620",29.50,19.50,0,332.73,365.49,38.9,35.7,0.327,804185.2,804185.2,17742,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478925,2337031.00
08/11/2017 15:15,2,1.320,ACTIVE,214.64,348.36,59.975,1502478903,"201051344000917","219011344069620",29.24,20.70,0,332.13,364.59,39.1,35.9,0.314,800894.5,800894.5,17736,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478926,2337032.00
08/11/2017 15:15,2,1.312,ACTIVE,214.64,347.76,60.007,1502478903,"201051344001145","219011344069620",29.54,19.30,0,333.93,364.89,39.3,36.0,0.314,808910.1,808910.1,17723,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478926,2337033.00
08/11/2017 15:15,2,1.340,ACTIVE,214.64,348.06,59.975,1502478903,"201051344000651","219011344069620",29.14,19.80,0,334.54,365.19,39.5,36.2,0.314,797863.9,797863.9,17714,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478927,2337034.00
08/11/2017 15:15,2,1.129,ACTIVE,212.83,342.35,59.975,1502478903,"274151322000088","219011344069620",28.27,21.50,0,333.03,354.67,32.3,29.3,0.217,1003299.6,1003299.6,17607,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478928,2337035.00
08/11/2017 15:15,2,0.781,ACTIVE,213.74,419.60,59.975,1502478903,"274151322000068","219011344069620",39.56,23.50,0,331.53,438.23,31.2,28.2,0.203,873827.2,873827.2,18011,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478929,2337036.00
08/11/2017 15:15,2,1.346,ACTIVE,214.19,347.46,59.986,1502478903,"201051344001135","219011344069620",29.30,19.50,0,333.03,364.29,40.0,36.6,0.318,793420.9,793420.9,17682,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478930,2337037.00
08/11/2017 15:15,2,1.334,ACTIVE,214.19,347.16,59.970,1502478903,"201051344000594","219011344069620",29.46,22.80,0,331.83,363.09,39.8,36.5,0.309,812863.0,812863.0,17707,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478931,2337038.00
08/11/2017 15:15,2,1.340,ACTIVE,214.64,346.86,59.970,1502478903,"201051344001203","219011344069620",29.20,20.30,0,333.33,365.80,39.6,36.3,0.323,803365.5,803365.5,17742,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478932,2337039.00
08/11/2017 15:15,2,1.141,ACTIVE,212.83,348.06,59.970,1502478903,"274151322000054","219011344069620",28.53,22.00,0,332.73,355.28,32.9,29.9,0.217,1019259.9,1019259.9,17591,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478933,2337040.00
08/11/2017 15:15,2,1.330,ACTIVE,214.64,346.56,60.002,1502478903,"201051344000867","219011344069620",29.34,22.00,0,333.03,363.99,39.6,36.3,0.314,797053.6,797053.6,17741,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478934,2337041.00
08/11/2017 15:15,2,1.326,ACTIVE,214.41,347.46,59.975,1502478903,"201051344001093","219011344069620",29.50,20.30,0,332.73,364.29,39.6,36.3,0.309,800879.5,800879.5,17743,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478935,2337042.00
08/11/2017 15:15,2,1.295,ACTIVE,214.41,347.16,59.975,1502478903,"201051344000900","219011344069620",29.38,21.30,0,332.73,364.29,38.6,35.3,0.314,818990.1,818990.1,17743,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478936,2337043.00
08/11/2017 15:15,2,1.324,ACTIVE,214.64,347.16,59.981,1502478903,"201051344000648","219011344069620",28.75,21.00,0,333.33,364.89,38.6,35.3,0.309,805574.9,805574.9,17716,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478937,2337044.00
08/11/2017 15:15,2,1.330,ACTIVE,214.64,347.16,59.986,1502478903,"201051344000569","219011344069620",29.06,21.50,0,333.63,364.59,39.2,35.9,0.318,820673.0,820673.0,17687,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478937,2337045.00
08/11/2017 15:15,2,1.334,ACTIVE,214.87,347.16,59.965,1502478903,"201051344000983","219011344069620",29.22,21.50,0,332.73,364.59,39.5,36.2,0.323,811496.6,811496.6,17719,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478938,2337046.00
08/11/2017 15:15,2,1.328,ACTIVE,214.64,347.46,59.965,1502478903,"201051344001158","219011344069620",29.12,20.30,0,333.33,365.19,39.2,35.9,0.314,795511.3,795511.3,17720,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478939,2337047.00
08/11/2017 15:15,2,1.299,ACTIVE,214.87,348.36,59.981,1502478903,"201051344000576","219011344069620",29.22,21.50,0,334.24,364.59,38.5,35.2,0.309,810062.0,810062.0,17733,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478940,2337048.00
08/11/2017 15:15,2,1.127,ACTIVE,213.06,345.96,59.970,1502478903,"274151322000087","219011344069620",28.80,27.50,0,333.03,355.28,32.9,29.8,0.203,994409.3,994409.3,17842,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502478941,2337049.00
08/11/2017 15:30,2,1.352,ACTIVE,214.64,348.06,60.002,1502479803,"201051344000645","219011344069620",28.98,22.30,0,333.63,365.49,39.7,36.4,0.318,808979.7,808979.7,17708,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479804,2337050.00
08/11/2017 15:30,2,1.148,ACTIVE,212.83,347.46,59.986,1502479803,"274151322000085","219011344069620",28.11,22.00,0,333.93,354.67,32.7,29.6,0.217,1014040.7,1014040.7,17606,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479805,2337051.00
08/11/2017 15:30,2,1.359,ACTIVE,214.64,348.96,59.996,1502479803,"201051344000633","219011344069620",29.52,21.30,0,332.13,366.10,40.6,37.3,0.336,796088.1,796088.1,17756,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479806,2337052.00
08/11/2017 15:30,2,1.369,ACTIVE,214.64,347.76,59.991,1502479803,"201051344000469","219011344069620",29.30,20.70,0,331.83,365.49,40.6,37.3,0.340,799996.2,799996.2,17722,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479807,2337053.00
08/11/2017 15:30,2,1.367,ACTIVE,213.29,346.56,59.991,1502479803,"201051344000646","219011344069620",29.34,19.80,0,331.53,364.29,40.6,37.3,0.331,794371.8,794371.8,17710,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479808,2337054.00
08/11/2017 15:30,2,1.189,ACTIVE,212.83,341.15,60.002,1502479803,"274151322000052","219011344069620",28.92,22.00,0,333.03,355.88,34.8,31.7,0.239,1056256.4,1056256.4,17602,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479809,2337055.00
08/11/2017 15:30,2,1.412,ACTIVE,213.96,347.46,59.986,1502479803,"201051344000585","219011344069620",29.48,20.30,0,332.43,365.49,42.2,38.8,0.336,808344.1,808344.1,17707,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479810,2337056.00
08/11/2017 15:30,2,1.367,ACTIVE,213.51,345.66,59.986,1502479803,"201051344001230","219011344069620",29.22,19.80,0,329.73,363.39,40.5,37.2,0.323,798839.9,798839.9,17750,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479811,2337057.00
08/11/2017 15:30,2,1.369,ACTIVE,214.19,347.46,59.991,1502479803,"201051344000582","219011344069620",29.10,20.30,0,332.43,365.80,40.4,37.1,0.323,787830.5,787830.5,17698,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479812,2337058.00
08/11/2017 15:30,2,1.379,ACTIVE,213.29,346.86,60.018,1502479803,"201051344000955","219011344069620",29.60,20.00,0,330.33,364.29,41.4,38.0,0.336,807992.0,807992.0,17722,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479813,2337059.00
08/11/2017 15:30,2,0.752,ACTIVE,213.06,427.41,59.975,1502479803,"274151322000094","219011344069620",39.88,23.30,0,331.23,435.53,30.5,27.5,0.208,872974.5,872974.5,17998,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479814,2337060.00
08/11/2017 15:30,2,1.387,ACTIVE,214.41,348.36,59.970,1502479803,"201051344000579","219011344069620",29.84,21.30,0,332.73,365.19,41.9,38.5,0.331,818272.1,818272.1,17717,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479815,2337061.00
08/11/2017 15:30,2,1.406,ACTIVE,213.51,346.26,59.965,1502479803,"201051344000890","219011344069620",29.36,20.00,0,331.53,365.19,41.9,38.5,0.331,802082.7,802082.7,17720,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479816,2337062.00
08/11/2017 15:30,2,1.365,ACTIVE,213.96,347.16,59.970,1502479803,"201051344000438","219011344069620",29.86,19.80,0,332.43,365.49,41.3,38.0,0.331,804371.8,804371.8,17702,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479816,2337063.00
08/11/2017 15:30,2,1.389,ACTIVE,213.74,343.55,60.018,1502479803,"201051344000417","219011344069620",19.30,19.50,0,332.43,357.38,27.2,24.3,0.217,717377.5,717377.5,17749,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479817,2337064.00
08/11/2017 15:30,2,1.170,ACTIVE,212.83,344.76,59.981,1502479803,"274151322000083","219011344069620",28.96,22.30,0,333.33,355.58,34.3,31.2,0.234,1045585.9,1045585.9,17615,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479818,2337065.00
08/11/2017 15:30,2,1.240,ACTIVE,213.51,345.66,59.975,1502479803,"274151322000076","219011344069620",29.68,21.80,0,334.24,357.08,37.3,34.1,0.252,1116321.3,1116321.3,17607,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479819,2337066.00
08/11/2017 15:30,2,1.406,ACTIVE,214.19,346.26,59.970,1502479803,"201051344000868","219011344069620",28.78,21.30,0,331.53,365.19,41.0,37.7,0.323,798334.9,798334.9,17735,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479820,2337067.00
08/11/2017 15:30,2,1.223,ACTIVE,212.83,347.76,59.986,1502479803,"274151322000095","219011344069620",29.52,21.80,0,332.73,356.18,36.5,33.4,0.247,1105565.5,1105565.5,17626,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479821,2337068.00
08/11/2017 15:30,2,1.395,ACTIVE,214.41,344.76,59.938,1502479803,"201051344000988","219011344069620",19.00,21.30,0,332.13,357.68,26.9,24.0,0.221,689461.8,689461.8,17702,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479822,2337069.00
08/11/2017 15:30,2,1.412,ACTIVE,213.74,345.96,59.986,1502479803,"201051344001025","219011344069620",29.36,20.00,0,331.53,365.49,42.0,38.6,0.336,805300.8,805300.8,17707,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479823,2337070.00
08/11/2017 15:30,2,1.350,ACTIVE,214.41,346.86,59.986,1502479803,"201051344000458","219011344069620",29.56,22.50,0,333.33,364.29,40.4,37.1,0.336,809453.0,809453.0,17702,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479824,2337071.00
08/11/2017 15:30,2,1.359,ACTIVE,214.87,348.66,59.986,1502479803,"201051344000853","219011344069620",29.64,21.80,0,334.84,366.40,40.9,37.5,0.327,810824.6,810824.6,17728,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479824,2337072.00
08/11/2017 15:30,2,1.367,ACTIVE,213.74,347.76,59.981,1502479803,"201051344000685","219011344069620",29.36,19.80,0,333.03,367.30,40.7,37.3,0.349,804193.8,804193.8,17743,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479825,2337073.00
08/11/2017 15:30,2,1.361,ACTIVE,213.96,347.16,59.986,1502479803,"201051344000917","219011344069620",29.68,21.00,0,332.43,365.80,41.0,37.6,0.331,800903.2,800903.2,17737,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479826,2337074.00
08/11/2017 15:30,2,1.367,ACTIVE,213.74,347.76,59.975,1502479803,"201051344001145","219011344069620",29.64,19.50,0,333.93,366.10,41.1,37.8,0.331,808918.7,808918.7,17724,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479827,2337075.00
08/11/2017 15:30,2,1.398,ACTIVE,213.96,347.46,59.944,1502479803,"201051344000651","219011344069620",29.24,20.00,0,333.63,365.80,41.5,38.1,0.331,797872.7,797872.7,17715,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479828,2337076.00
08/11/2017 15:30,2,1.146,ACTIVE,212.38,347.16,59.970,1502479803,"274151322000088","219011344069620",28.43,21.80,0,332.73,354.97,33.0,29.9,0.221,1003306.6,1003306.6,17608,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479829,2337077.00
08/11/2017 15:30,2,0.820,ACTIVE,213.29,417.19,59.981,1502479803,"274151322000068","219011344069620",38.63,23.80,0,331.83,438.53,32.4,29.3,0.212,873833.9,873833.9,18012,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479830,2337078.00
08/11/2017 15:30,2,1.395,ACTIVE,213.96,347.16,59.975,1502479803,"201051344000594","219011344069620",29.54,22.80,0,331.53,365.19,41.7,38.4,0.318,812871.8,812871.8,17708,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479832,2337079.00
08/11/2017 15:30,2,1.391,ACTIVE,213.96,347.16,59.981,1502479803,"201051344001203","219011344069620",29.52,20.70,0,333.03,366.40,41.6,38.2,0.340,803374.3,803374.3,17743,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479833,2337080.00
08/11/2017 15:30,2,1.170,ACTIVE,213.06,344.45,59.965,1502479803,"274151322000054","219011344069620",28.45,22.30,0,332.73,355.28,33.7,30.6,0.225,1019267.0,1019267.0,17592,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479834,2337081.00
08/11/2017 15:30,2,1.400,ACTIVE,214.41,347.16,59.965,1502479803,"201051344000867","219011344069620",29.26,22.00,0,331.83,364.59,41.5,38.1,0.323,797062.3,797062.3,17742,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479835,2337082.00
08/11/2017 15:30,2,1.395,ACTIVE,213.96,347.76,59.975,1502479803,"201051344001093","219011344069620",29.40,20.70,0,332.43,365.19,41.6,38.2,0.323,800888.2,800888.2,17744,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479836,2337083.00
08/11/2017 15:30,2,1.383,ACTIVE,214.19,348.36,59.981,1502479803,"201051344000900","219011344069620",28.98,21.50,0,332.43,364.59,40.6,37.3,0.331,818998.6,818998.6,17744,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479837,2337084.00
08/11/2017 15:30,2,1.361,ACTIVE,214.64,347.46,59.949,1502479803,"201051344000648","219011344069620",29.40,21.30,0,333.03,364.89,40.6,37.2,0.336,805583.4,805583.4,17717,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479837,2337085.00
08/11/2017 15:30,2,1.404,ACTIVE,214.64,347.76,59.975,1502479803,"201051344000569","219011344069620",29.06,21.80,0,332.73,364.89,41.4,38.0,0.336,820681.7,820681.7,17688,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479838,2337086.00
08/11/2017 15:30,2,1.400,ACTIVE,214.41,348.06,59.970,1502479803,"201051344000983","219011344069620",29.32,22.00,0,333.33,364.89,41.6,38.2,0.340,811505.3,811505.3,17720,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479839,2337087.00
08/11/2017 15:30,2,1.408,ACTIVE,214.41,347.76,60.012,1502479803,"201051344001158","219011344069620",29.04,21.00,0,332.43,364.89,41.5,38.1,0.345,795520.0,795520.0,17721,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479840,2337088.00
08/11/2017 15:30,2,1.373,ACTIVE,214.87,348.96,59.975,1502479803,"201051344000576","219011344069620",29.14,21.80,0,333.93,365.49,40.5,37.2,0.331,810070.5,810070.5,17734,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479841,2337089.00
08/11/2017 15:30,2,1.170,ACTIVE,213.06,342.95,59.975,1502479803,"274151322000087","219011344069620",28.59,27.00,0,333.03,355.28,33.9,30.7,0.217,994416.4,994416.4,17843,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479842,2337090.00
08/11/2017 15:30,2,1.412,ACTIVE,213.51,346.26,59.970,1502479803,"201051344001135","219011344069620",29.54,20.30,0,332.73,364.59,42.3,38.9,0.340,793429.9,793429.9,17683,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502479843,2337091.00
08/11/2017 15:45,2,1.770,ACTIVE,215.09,351.07,59.986,1502480703,"201051344000645","219011344069620",29.02,22.50,0,324.62,372.11,52.0,48.3,0.424,808989.2,808989.2,17709,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480704,2337092.00
08/11/2017 15:45,2,1.449,ACTIVE,212.61,340.85,59.975,1502480703,"274151322000085","219011344069620",28.67,21.80,0,322.51,357.38,42.1,38.7,0.278,1014048.3,1014048.3,17607,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480705,2337093.00
08/11/2017 15:45,2,1.775,ACTIVE,215.09,352.57,59.986,1502480703,"201051344000633","219011344069620",29.62,21.30,0,323.72,373.31,53.3,49.5,0.442,796097.9,796097.9,17757,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480706,2337094.00
08/11/2017 15:45,2,1.791,ACTIVE,214.87,351.97,59.986,1502480703,"201051344000469","219011344069620",29.40,21.00,0,323.11,372.71,53.4,49.6,0.451,800005.9,800005.9,17723,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480707,2337095.00
08/11/2017 15:45,2,1.791,ACTIVE,213.51,351.37,59.933,1502480703,"201051344000646","219011344069620",29.38,19.80,0,318.91,372.71,53.3,49.5,0.442,794381.5,794381.5,17711,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480708,2337096.00
08/11/2017 15:45,2,1.514,ACTIVE,212.38,348.36,59.970,1502480703,"274151322000052","219011344069620",29.16,22.30,0,321.61,358.88,44.7,41.2,0.309,1056264.5,1056264.5,17603,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480709,2337097.00
08/11/2017 15:45,2,1.834,ACTIVE,214.19,352.87,59.965,1502480703,"201051344000585","219011344069620",29.66,20.30,0,322.81,373.61,55.1,51.2,0.451,808354.2,808354.2,17708,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480710,2337098.00
08/11/2017 15:45,2,1.771,ACTIVE,213.51,349.86,59.996,1502480703,"201051344001230","219011344069620",29.78,20.00,0,318.61,371.51,53.4,49.6,0.442,798849.6,798849.6,17751,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480711,2337099.00
08/11/2017 15:45,2,1.785,ACTIVE,214.41,352.27,59.975,1502480703,"201051344000582","219011344069620",29.28,20.30,0,322.51,373.01,53.0,49.2,0.433,787840.2,787840.2,17699,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480712,2337100.00
08/11/2017 15:45,2,1.785,ACTIVE,213.51,350.77,60.023,1502480703,"201051344000955","219011344069620",29.90,20.00,0,316.50,371.81,54.0,50.2,0.451,808001.9,808001.9,17723,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480712,2337101.00
08/11/2017 15:45,2,0.973,ACTIVE,212.83,425.61,60.002,1502480703,"274151322000094","219011344069620",40.02,23.30,0,331.23,443.94,39.9,36.6,0.265,872981.7,872981.7,17999,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480713,2337102.00
08/11/2017 15:45,2,1.828,ACTIVE,214.87,351.37,59.986,1502480703,"201051344000579","219011344069620",29.56,21.30,0,324.32,373.31,54.7,50.9,0.451,818282.1,818282.1,17718,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480714,2337103.00
08/11/2017 15:45,2,1.838,ACTIVE,213.51,351.07,59.981,1502480703,"201051344000890","219011344069620",29.40,20.30,0,321.61,372.71,54.7,50.9,0.442,802092.7,802092.7,17721,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480715,2337104.00
08/11/2017 15:45,2,1.787,ACTIVE,214.19,351.67,59.986,1502480703,"201051344000438","219011344069620",29.98,19.80,0,323.11,373.61,54.3,50.5,0.446,804381.7,804381.7,17703,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480716,2337105.00
08/11/2017 15:45,2,1.822,ACTIVE,213.96,347.16,59.991,1502480703,"201051344000417","219011344069620",19.26,19.80,0,322.81,360.99,35.6,32.4,0.283,717383.8,717383.8,17750,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480717,2337106.00
08/11/2017 15:45,2,1.494,ACTIVE,212.83,342.35,59.954,1502480703,"274151322000083","219011344069620",29.34,22.30,0,322.21,358.58,44.4,40.9,0.318,1045593.9,1045593.9,17616,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480718,2337107.00
08/11/2017 15:45,2,1.584,ACTIVE,213.29,344.45,59.970,1502480703,"274151322000076","219011344069620",29.98,22.00,0,323.11,360.99,48.1,44.5,0.340,1116330.1,1116330.1,17608,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480719,2337108.00
08/11/2017 15:45,2,1.816,ACTIVE,214.64,350.77,60.018,1502480703,"201051344000868","219011344069620",29.36,21.30,0,323.41,372.41,54.0,50.2,0.438,798344.7,798344.7,17736,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480720,2337109.00
08/11/2017 15:45,2,1.596,ACTIVE,212.61,349.56,59.975,1502480703,"274151322000095","219011344069620",29.40,22.00,0,322.81,359.78,47.5,43.9,0.318,1105574.1,1105574.1,17627,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480721,2337110.00
08/11/2017 15:45,2,1.832,ACTIVE,215.09,348.66,60.007,1502480703,"201051344000988","219011344069620",19.10,21.00,0,324.02,363.09,35.4,32.2,0.292,689468.0,689468.0,17703,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480722,2337111.00
08/11/2017 15:45,2,1.820,ACTIVE,213.96,351.37,59.981,1502480703,"201051344001025","219011344069620",29.88,20.30,0,322.81,374.21,55.1,51.3,0.446,805310.8,805310.8,17708,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480723,2337112.00
08/11/2017 15:45,2,1.758,ACTIVE,215.09,351.67,59.986,1502480703,"201051344000458","219011344069620",29.74,22.80,0,323.41,373.01,52.9,49.2,0.446,809462.6,809462.6,17703,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480724,2337113.00
08/11/2017 15:45,2,1.812,ACTIVE,215.32,352.27,59.986,1502480703,"201051344000853","219011344069620",29.24,22.00,0,324.32,374.51,53.7,49.9,0.446,810834.3,810834.3,17729,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480725,2337114.00
08/11/2017 15:45,2,1.787,ACTIVE,213.96,352.57,60.018,1502480703,"201051344000685","219011344069620",29.74,19.80,0,324.32,373.61,53.8,50.0,0.464,804203.5,804203.5,17744,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480725,2337115.00
08/11/2017 15:45,2,1.805,ACTIVE,214.41,352.87,59.970,1502480703,"201051344000917","219011344069620",29.60,21.00,0,321.61,373.91,54.1,50.3,0.451,800912.9,800912.9,17738,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480726,2337116.00
08/11/2017 15:45,2,1.797,ACTIVE,213.96,351.67,60.028,1502480703,"201051344001145","219011344069620",29.84,19.80,0,323.41,373.91,54.4,50.6,0.442,808928.5,808928.5,17725,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480727,2337117.00
08/11/2017 15:45,2,1.824,ACTIVE,214.19,352.87,59.981,1502480703,"201051344000651","219011344069620",29.58,20.30,0,322.21,374.81,54.7,50.8,0.438,797882.5,797882.5,17716,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480728,2337118.00
08/11/2017 15:45,2,1.457,ACTIVE,212.61,349.86,60.018,1502480703,"274151322000088","219011344069620",29.02,21.80,0,320.41,357.98,42.8,39.4,0.283,1003314.3,1003314.3,17609,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480729,2337119.00
08/11/2017 15:45,2,1.029,ACTIVE,213.51,424.11,59.991,1502480703,"274151322000068","219011344069620",39.46,24.00,0,330.63,444.24,41.0,37.7,0.265,873841.3,873841.3,18013,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480730,2337120.00
08/11/2017 15:45,2,1.844,ACTIVE,213.96,352.27,60.023,1502480703,"201051344001135","219011344069620",29.36,20.30,0,320.41,373.61,54.8,51.0,0.446,793439.7,793439.7,17684,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480731,2337121.00
08/11/2017 15:45,2,1.830,ACTIVE,214.41,351.07,59.981,1502480703,"201051344000594","219011344069620",29.72,23.00,0,317.70,372.41,55.1,51.2,0.438,812881.8,812881.8,17709,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480732,2337122.00
08/11/2017 15:45,2,1.836,ACTIVE,214.41,352.57,59.986,1502480703,"201051344001203","219011344069620",29.62,20.70,0,321.91,375.71,55.1,51.2,0.455,803384.2,803384.2,17744,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480733,2337123.00
08/11/2017 15:45,2,1.480,ACTIVE,212.38,342.65,59.996,1502480703,"274151322000054","219011344069620",29.02,22.50,0,322.21,358.58,43.5,40.1,0.301,1019274.8,1019274.8,17593,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480734,2337124.00
08/11/2017 15:45,2,1.852,ACTIVE,214.87,351.07,59.981,1502480703,"201051344000867","219011344069620",29.14,22.30,0,322.81,373.31,54.7,50.9,0.438,797072.2,797072.2,17743,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480735,2337125.00
08/11/2017 15:45,2,1.832,ACTIVE,214.19,352.87,59.981,1502480703,"201051344001093","219011344069620",29.58,20.70,0,322.51,373.91,54.9,51.0,0.442,800898.1,800898.1,17745,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480736,2337126.00
08/11/2017 15:45,2,1.805,ACTIVE,214.87,351.97,59.996,1502480703,"201051344000900","219011344069620",29.54,21.80,0,323.41,373.31,54.0,50.2,0.442,819008.3,819008.3,17745,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480737,2337127.00
08/11/2017 15:45,2,1.795,ACTIVE,215.09,351.37,59.986,1502480703,"201051344000648","219011344069620",29.32,21.50,0,324.32,373.61,53.3,49.5,0.442,805593.1,805593.1,17718,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480738,2337128.00
08/11/2017 15:45,2,1.818,ACTIVE,214.87,351.07,59.991,1502480703,"201051344000569","219011344069620",29.54,22.00,0,323.11,374.21,54.4,50.6,0.451,820691.5,820691.5,17689,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480739,2337129.00
08/11/2017 15:45,2,1.828,ACTIVE,214.87,351.67,60.034,1502480703,"201051344000983","219011344069620",29.50,22.30,0,323.72,373.91,54.6,50.8,0.460,811515.1,811515.1,17721,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480740,2337130.00
08/11/2017 15:45,2,1.848,ACTIVE,215.09,351.67,60.002,1502480703,"201051344001158","219011344069620",29.24,21.00,0,323.72,374.21,54.8,51.0,0.455,795529.8,795529.8,17722,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480740,2337131.00
08/11/2017 15:45,2,1.814,ACTIVE,215.32,352.57,59.991,1502480703,"201051344000576","219011344069620",29.16,22.00,0,324.62,374.21,53.6,49.9,0.442,810080.1,810080.1,17735,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480741,2337132.00
08/11/2017 15:45,2,1.498,ACTIVE,212.61,345.66,59.986,1502480703,"274151322000087","219011344069620",29.04,26.50,0,323.11,357.38,44.1,40.6,0.278,994424.2,994424.2,17844,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502480742,2337133.00
08/11/2017 16:00,2,1.873,ACTIVE,215.54,353.17,59.975,1502481603,"201051344000645","219011344069620",29.18,23.30,0,333.63,382.93,55.4,51.5,0.455,809003.5,809003.5,17710,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481604,2337134.00
08/11/2017 16:00,2,1.613,ACTIVE,212.83,348.06,59.954,1502481603,"274151322000085","219011344069620",28.37,23.00,0,332.73,364.29,46.4,42.8,0.309,1014060.1,1014060.1,17608,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481605,2337135.00
08/11/2017 16:00,2,1.887,ACTIVE,215.32,354.07,59.959,1502481603,"201051344000633","219011344069620",29.46,22.00,0,332.13,383.83,56.3,52.4,0.473,796112.5,796112.5,17758,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481606,2337136.00
08/11/2017 16:00,2,1.906,ACTIVE,215.09,353.77,59.970,1502481603,"201051344000469","219011344069620",29.04,21.30,0,332.73,383.83,56.1,52.2,0.477,800020.5,800020.5,17724,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481607,2337137.00
08/11/2017 16:00,2,1.885,ACTIVE,213.51,352.57,59.975,1502481603,"201051344000646","219011344069620",29.34,20.00,0,332.43,384.13,56.0,52.2,0.468,794396.2,794396.2,17712,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481608,2337138.00
08/11/2017 16:00,2,1.654,ACTIVE,212.38,348.36,59.970,1502481603,"274151322000052","219011344069620",29.02,23.00,0,328.82,365.80,48.6,45.0,0.327,1056276.9,1056276.9,17604,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481609,2337139.00
08/11/2017 16:00,2,1.924,ACTIVE,214.41,354.37,59.975,1502481603,"201051344000585","219011344069620",29.48,20.70,0,333.93,384.73,57.4,53.5,0.473,808369.2,808369.2,17709,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481610,2337140.00
08/11/2017 16:00,2,1.861,ACTIVE,213.96,350.77,59.970,1502481603,"201051344001230","219011344069620",29.58,20.70,0,331.23,382.63,55.9,52.0,0.460,798864.2,798864.2,17752,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481610,2337141.00
08/11/2017 16:00,2,1.850,ACTIVE,214.64,354.07,59.901,1502481603,"201051344000582","219011344069620",29.44,21.30,0,333.33,384.43,55.1,51.3,0.451,787854.6,787854.6,17700,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481611,2337142.00
08/11/2017 16:00,2,1.840,ACTIVE,213.74,351.97,59.975,1502481603,"201051344000955","219011344069620",30.16,21.00,0,331.53,383.23,56.3,52.4,0.473,808016.7,808016.7,17724,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481612,2337143.00
08/11/2017 16:00,2,1.047,ACTIVE,212.83,429.22,59.975,1502481603,"274151322000094","219011344069620",40.08,24.00,0,333.63,451.16,42.3,38.9,0.283,872992.6,872992.6,18000,0,0,0,L,1151911521,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481613,2337144.00
08/11/2017 16:00,2,1.877,ACTIVE,215.09,353.47,59.975,1502481603,"201051344000579","219011344069620",29.82,22.00,0,333.63,384.13,56.8,52.9,0.464,818297.0,818297.0,17719,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481614,2337145.00
08/11/2017 16:00,2,1.893,ACTIVE,213.74,352.87,59.975,1502481603,"201051344000890","219011344069620",29.42,21.00,0,332.13,384.43,56.4,52.5,0.446,802107.6,802107.6,17722,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481615,2337146.00
08/11/2017 16:00,2,1.818,ACTIVE,214.41,352.87,59.949,1502481603,"201051344000438","219011344069620",30.22,20.70,0,332.73,384.73,55.7,51.8,0.464,804396.5,804396.5,17704,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481616,2337147.00
08/11/2017 16:00,2,1.881,ACTIVE,213.96,347.76,59.991,1502481603,"201051344000417","219011344069620",19.10,20.00,0,332.43,368.20,36.4,33.2,0.296,717393.3,717393.3,17751,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481617,2337148.00
08/11/2017 16:00,2,1.615,ACTIVE,212.38,351.97,59.970,1502481603,"274151322000083","219011344069620",28.86,23.50,0,331.53,365.49,47.2,43.7,0.331,1045606.2,1045606.2,17617,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481618,2337149.00
08/11/2017 16:00,2,1.701,ACTIVE,213.74,352.87,59.975,1502481603,"274151322000076","219011344069620",29.70,22.80,0,333.63,368.50,51.1,47.4,0.354,1116343.4,1116343.4,17609,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481619,2337150.00
08/11/2017 16:00,2,1.863,ACTIVE,214.64,351.67,59.954,1502481603,"201051344000868","219011344069620",29.22,21.80,0,332.73,382.63,55.2,51.4,0.451,798359.3,798359.3,17737,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481620,2337151.00
08/11/2017 16:00,2,1.680,ACTIVE,212.61,351.07,59.981,1502481603,"274151322000095","219011344069620",29.50,23.00,0,331.23,367.00,50.2,46.5,0.340,1105587.2,1105587.2,17628,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481621,2337152.00
08/11/2017 16:00,2,1.873,ACTIVE,215.09,348.96,59.981,1502481603,"201051344000988","219011344069620",18.98,21.50,0,333.63,370.30,36.0,32.9,0.305,689477.4,689477.4,17704,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481622,2337153.00
08/11/2017 16:00,2,1.861,ACTIVE,213.96,351.67,59.986,1502481603,"201051344001025","219011344069620",29.64,21.00,0,333.03,385.03,55.9,52.0,0.446,805325.7,805325.7,17709,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481622,2337154.00
08/11/2017 16:00,2,1.840,ACTIVE,215.09,352.57,59.986,1502481603,"201051344000458","219011344069620",28.98,23.30,0,333.63,382.93,54.0,50.2,0.455,809477.0,809477.0,17704,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481623,2337155.00
08/11/2017 16:00,2,1.838,ACTIVE,215.77,354.67,59.959,1502481603,"201051344000853","219011344069620",29.10,22.50,0,334.54,384.43,54.2,50.4,0.451,810848.8,810848.8,17730,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481624,2337156.00
08/11/2017 16:00,2,1.830,ACTIVE,214.19,352.87,60.034,1502481603,"201051344000685","219011344069620",29.30,20.70,0,333.63,383.83,54.3,50.5,0.473,804218.1,804218.1,17745,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481625,2337157.00
08/11/2017 16:00,2,1.805,ACTIVE,214.19,353.17,59.970,1502481603,"201051344000917","219011344069620",29.76,21.80,0,333.33,384.43,54.4,50.6,0.455,800927.6,800927.6,17739,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481626,2337158.00
08/11/2017 16:00,2,1.826,ACTIVE,214.19,352.57,59.938,1502481603,"201051344001145","219011344069620",29.56,20.30,0,333.63,384.13,54.6,50.8,0.446,808943.2,808943.2,17726,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481627,2337159.00
08/11/2017 16:00,2,1.842,ACTIVE,214.41,352.57,59.928,1502481603,"201051344000651","219011344069620",29.36,21.00,0,335.14,384.73,54.8,51.0,0.451,797897.3,797897.3,17717,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481628,2337160.00
08/11/2017 16:00,2,1.549,ACTIVE,212.38,347.46,59.965,1502481603,"274151322000088","219011344069620",28.45,22.50,0,331.83,364.29,44.6,41.1,0.301,1003326.1,1003326.1,17610,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481629,2337161.00
08/11/2017 16:00,2,1.084,ACTIVE,213.06,415.39,59.975,1502481603,"274151322000068","219011344069620",38.74,24.30,0,394.05,453.56,42.6,39.2,0.283,873852.5,873852.5,18014,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481630,2337162.00
08/11/2017 16:00,2,1.832,ACTIVE,213.96,351.07,59.970,1502481603,"201051344001135","219011344069620",29.58,21.00,0,334.24,384.43,54.9,51.1,0.451,793454.5,793454.5,17685,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481631,2337163.00
08/11/2017 16:00,2,1.834,ACTIVE,214.41,351.37,59.938,1502481603,"201051344000594","219011344069620",29.56,23.50,0,331.23,381.42,54.9,51.1,0.433,812896.6,812896.6,17710,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481631,2337164.00
08/11/2017 16:00,2,1.820,ACTIVE,214.41,352.57,59.970,1502481603,"201051344001203","219011344069620",29.58,21.50,0,334.54,385.63,54.5,50.7,0.451,803399.0,803399.0,17745,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481632,2337165.00
08/11/2017 16:00,2,1.559,ACTIVE,212.83,350.47,59.991,1502481603,"274151322000054","219011344069620",28.35,23.30,0,331.83,365.19,44.7,41.2,0.296,1019286.7,1019286.7,17594,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481633,2337166.00
08/11/2017 16:00,2,1.828,ACTIVE,215.09,351.37,59.991,1502481603,"201051344000867","219011344069620",29.28,22.80,0,332.43,382.33,54.2,50.4,0.433,797086.8,797086.8,17744,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481634,2337167.00
08/11/2017 16:00,2,1.832,ACTIVE,214.41,352.27,59.975,1502481603,"201051344001093","219011344069620",29.24,21.50,0,333.03,384.43,54.2,50.4,0.429,800912.8,800912.8,17746,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481635,2337168.00
08/11/2017 16:00,2,1.795,ACTIVE,214.87,352.27,59.991,1502481603,"201051344000900","219011344069620",29.22,22.30,0,333.33,382.93,53.1,49.4,0.438,819022.8,819022.8,17746,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481636,2337169.00
08/11/2017 16:00,2,1.795,ACTIVE,215.09,351.67,60.018,1502481603,"201051344000648","219011344069620",28.96,22.00,0,334.84,382.93,52.7,48.9,0.429,805607.3,805607.3,17719,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481637,2337170.00
08/11/2017 16:00,2,1.812,ACTIVE,214.87,352.27,59.981,1502481603,"201051344000569","219011344069620",29.04,22.80,0,333.03,383.23,53.3,49.5,0.446,820706.0,820706.0,17690,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481638,2337171.00
