ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 16:00,2,1.805,ACTIVE,215.09,351.97,59.986,1502481603,"201051344000983","219011344069620",29.30,22.80,0,332.43,383.53,53.5,49.8,0.451,811529.7,811529.7,17722,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481639,2337172.00
08/11/2017 16:00,2,1.818,ACTIVE,215.09,351.97,59.975,1502481603,"201051344001158","219011344069620",29.02,21.80,0,333.03,383.53,53.4,49.6,0.446,795544.4,795544.4,17723,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481640,2337173.00
08/11/2017 16:00,2,1.779,ACTIVE,215.32,353.17,59.981,1502481603,"201051344000576","219011344069620",29.04,22.80,0,334.24,383.23,52.4,48.6,0.433,810094.3,810094.3,17736,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481641,2337174.00
08/11/2017 16:00,2,1.541,ACTIVE,212.61,341.75,59.975,1502481603,"274151322000087","219011344069620",28.55,27.80,0,330.03,363.99,44.5,41.0,0.287,994436.2,994436.2,17845,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502481641,2337175.00
08/11/2017 16:15,2,1.141,ACTIVE,214.87,345.96,59.975,1502482503,"201051344000645","219011344069620",28.57,23.50,0,334.24,376.31,33.0,30.0,0.256,809012.9,809012.9,17711,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482504,2337176.00
08/11/2017 16:15,2,0.961,ACTIVE,212.61,339.04,59.954,1502482503,"274151322000085","219011344069620",28.33,22.80,0,333.03,360.38,27.6,24.7,0.177,1014067.8,1014067.8,17609,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482505,2337177.00
08/11/2017 16:15,2,1.150,ACTIVE,214.64,347.16,59.970,1502482503,"201051344000633","219011344069620",29.00,22.00,0,331.83,378.72,33.8,30.7,0.274,796122.1,796122.1,17759,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482506,2337178.00
08/11/2017 16:15,2,1.162,ACTIVE,214.41,345.96,59.981,1502482503,"201051344000469","219011344069620",28.67,21.50,0,333.33,377.22,33.8,30.7,0.278,800030.1,800030.1,17725,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482507,2337179.00
08/11/2017 16:15,2,1.141,ACTIVE,213.29,345.36,59.959,1502482503,"201051344000646","219011344069620",29.24,20.00,0,333.03,377.22,33.8,30.7,0.274,794405.8,794405.8,17713,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482508,2337180.00
08/11/2017 16:15,2,1.018,ACTIVE,212.61,339.04,59.965,1502482503,"274151322000052","219011344069620",28.47,23.00,0,330.93,360.99,29.3,26.4,0.186,1056285.2,1056285.2,17605,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482509,2337181.00
08/11/2017 16:15,2,1.191,ACTIVE,214.19,346.26,59.981,1502482503,"201051344000585","219011344069620",29.02,21.00,0,333.33,376.62,35.1,31.9,0.274,808379.1,808379.1,17710,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482510,2337182.00
08/11/2017 16:15,2,1.143,ACTIVE,213.51,344.15,60.002,1502482503,"201051344001230","219011344069620",28.98,20.30,0,330.63,374.51,33.5,30.5,0.265,798873.7,798873.7,17753,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482510,2337183.00
08/11/2017 16:15,2,1.141,ACTIVE,214.19,345.66,59.944,1502482503,"201051344000582","219011344069620",28.90,21.30,0,333.93,376.31,33.4,30.3,0.261,787864.1,787864.1,17701,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482511,2337184.00
08/11/2017 16:15,2,1.137,ACTIVE,213.29,344.45,59.986,1502482503,"201051344000955","219011344069620",29.82,20.70,0,332.13,375.71,34.4,31.2,0.270,808026.4,808026.4,17725,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482513,2337185.00
08/11/2017 16:15,2,0.662,ACTIVE,212.83,409.68,59.986,1502482503,"274151322000094","219011344069620",38.39,24.00,0,331.53,443.64,25.7,22.9,0.168,872999.8,872999.8,18001,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482514,2337186.00
08/11/2017 16:15,2,1.164,ACTIVE,214.41,345.36,59.922,1502482503,"201051344000579","219011344069620",29.54,22.00,0,334.24,376.62,34.8,31.7,0.274,818306.8,818306.8,17720,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482515,2337187.00
08/11/2017 16:15,2,1.176,ACTIVE,213.74,344.15,59.949,1502482503,"201051344000890","219011344069620",29.14,21.00,0,332.73,377.22,34.8,31.6,0.265,802117.4,802117.4,17723,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482515,2337188.00
08/11/2017 16:15,2,1.148,ACTIVE,213.96,345.06,59.928,1502482503,"201051344000438","219011344069620",29.46,20.70,0,333.93,376.62,34.3,31.1,0.270,804406.1,804406.1,17705,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482516,2337189.00
08/11/2017 16:15,2,1.164,ACTIVE,213.96,342.65,59.975,1502482503,"201051344000417","219011344069620",19.02,20.30,0,333.93,363.69,22.5,19.8,0.172,717399.5,717399.5,17752,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482517,2337190.00
08/11/2017 16:15,2,0.988,ACTIVE,212.83,345.96,59.970,1502482503,"274151322000083","219011344069620",28.45,23.30,0,332.13,361.29,28.5,25.6,0.194,1045614.2,1045614.2,17618,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482518,2337191.00
08/11/2017 16:15,2,1.043,ACTIVE,213.06,345.06,59.954,1502482503,"274151322000076","219011344069620",29.38,22.50,0,333.63,363.39,31.0,28.0,0.212,1116352.2,1116352.2,17610,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482519,2337192.00
08/11/2017 16:15,2,1.156,ACTIVE,213.96,344.76,59.991,1502482503,"201051344000868","219011344069620",28.88,22.00,0,332.43,375.71,33.9,30.8,0.256,798368.9,798368.9,17738,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482520,2337193.00
08/11/2017 16:15,2,1.031,ACTIVE,212.61,345.36,59.959,1502482503,"274151322000095","219011344069620",28.94,22.50,0,331.23,361.59,30.3,27.3,0.203,1105595.8,1105595.8,17629,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482521,2337194.00
08/11/2017 16:15,2,1.150,ACTIVE,214.19,343.55,59.981,1502482503,"201051344000988","219011344069620",18.79,21.80,0,333.93,366.10,21.9,19.2,0.172,689483.5,689483.5,17705,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482522,2337195.00
08/11/2017 16:15,2,1.166,ACTIVE,213.74,344.45,59.949,1502482503,"201051344001025","219011344069620",29.08,21.00,0,333.33,375.71,34.4,31.3,0.270,805335.4,805335.4,17710,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482523,2337196.00
08/11/2017 16:15,2,1.139,ACTIVE,214.41,344.45,59.933,1502482503,"201051344000458","219011344069620",28.73,23.30,0,333.33,375.11,33.2,30.1,0.265,809486.4,809486.4,17705,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482523,2337197.00
08/11/2017 16:15,2,1.139,ACTIVE,214.87,346.56,59.928,1502482503,"201051344000853","219011344069620",28.94,22.80,0,335.44,376.92,33.4,30.3,0.270,810858.3,810858.3,17731,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482524,2337198.00
08/11/2017 16:15,2,1.135,ACTIVE,213.96,345.66,59.944,1502482503,"201051344000685","219011344069620",28.78,20.70,0,333.03,375.11,33.1,30.0,0.283,804227.5,804227.5,17746,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482525,2337199.00
08/11/2017 16:15,2,1.127,ACTIVE,213.96,345.36,59.975,1502482503,"201051344000917","219011344069620",29.28,21.80,0,331.23,376.31,33.4,30.3,0.261,800937.0,800937.0,17740,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482526,2337200.00
08/11/2017 16:15,2,1.129,ACTIVE,213.96,345.06,59.986,1502482503,"201051344001145","219011344069620",29.40,20.30,0,333.33,376.92,33.6,30.5,0.261,808952.7,808952.7,17727,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482527,2337201.00
08/11/2017 16:15,2,1.117,ACTIVE,214.19,345.66,59.981,1502482503,"201051344000651","219011344069620",29.66,21.00,0,334.24,375.71,33.6,30.5,0.265,797906.8,797906.8,17718,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482528,2337202.00
08/11/2017 16:15,2,0.943,ACTIVE,212.16,339.34,59.949,1502482503,"274151322000088","219011344069620",28.33,22.50,0,331.23,358.88,27.1,24.2,0.177,1003333.7,1003333.7,17611,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482529,2337203.00
08/11/2017 16:15,2,0.670,ACTIVE,213.29,412.68,59.965,1502482503,"274151322000068","219011344069620",38.82,24.50,0,330.93,444.85,26.1,23.3,0.164,873859.8,873859.8,18015,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482530,2337204.00
08/11/2017 16:15,2,1.137,ACTIVE,213.51,343.55,60.007,1502482503,"201051344001135","219011344069620",29.70,21.00,0,333.33,375.11,34.2,31.1,0.261,793464.1,793464.1,17686,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482531,2337205.00
08/11/2017 16:15,2,1.152,ACTIVE,213.74,344.45,59.975,1502482503,"201051344000594","219011344069620",29.16,23.50,0,330.93,373.91,34.1,31.0,0.265,812906.2,812906.2,17711,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482532,2337206.00
08/11/2017 16:15,2,1.145,ACTIVE,213.96,345.36,59.965,1502482503,"201051344001203","219011344069620",29.16,21.30,0,333.63,376.92,33.8,30.7,0.270,803408.5,803408.5,17746,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482533,2337207.00
08/11/2017 16:15,2,0.959,ACTIVE,212.61,337.84,59.981,1502482503,"274151322000054","219011344069620",28.35,23.00,0,330.63,359.78,27.5,24.6,0.172,1019294.4,1019294.4,17595,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482534,2337208.00
08/11/2017 16:15,2,1.141,ACTIVE,214.41,343.85,59.981,1502482503,"201051344000867","219011344069620",29.18,22.80,0,333.03,374.21,33.7,30.6,0.261,797096.3,797096.3,17745,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482535,2337209.00
08/11/2017 16:15,2,1.135,ACTIVE,213.96,345.36,59.991,1502482503,"201051344001093","219011344069620",29.38,21.30,0,333.33,374.81,33.8,30.7,0.256,800922.3,800922.3,17747,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482536,2337210.00
08/11/2017 16:15,2,1.121,ACTIVE,214.41,345.36,59.949,1502482503,"201051344000900","219011344069620",28.94,22.50,0,333.33,374.51,32.9,29.8,0.265,819032.0,819032.0,17747,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482537,2337211.00
08/11/2017 16:15,2,1.117,ACTIVE,214.64,344.76,59.986,1502482503,"201051344000648","219011344069620",29.02,22.30,0,333.63,374.51,32.9,29.8,0.265,805616.5,805616.5,17720,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482537,2337212.00
08/11/2017 16:15,2,1.150,ACTIVE,214.41,345.66,59.965,1502482503,"201051344000569","219011344069620",28.67,22.80,0,333.63,374.51,33.4,30.3,0.270,820715.4,820715.4,17691,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482538,2337213.00
08/11/2017 16:15,2,1.146,ACTIVE,214.41,345.06,59.965,1502482503,"201051344000983","219011344069620",29.00,23.00,0,333.03,374.21,33.7,30.6,0.270,811539.1,811539.1,17723,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482539,2337214.00
08/11/2017 16:15,2,1.139,ACTIVE,214.41,345.06,59.970,1502482503,"201051344001158","219011344069620",28.88,21.80,0,333.33,374.51,33.3,30.2,0.270,795553.7,795553.7,17724,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482540,2337215.00
08/11/2017 16:15,2,1.102,ACTIVE,214.87,346.26,59.965,1502482503,"201051344000576","219011344069620",29.12,22.80,0,334.54,375.71,32.5,29.5,0.261,810103.5,810103.5,17737,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482541,2337216.00
08/11/2017 16:15,2,0.965,ACTIVE,213.06,343.55,59.949,1502482503,"274151322000087","219011344069620",28.21,27.50,0,332.43,357.68,27.6,24.7,0.172,994443.9,994443.9,17846,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502482542,2337217.00
08/11/2017 16:30,2,1.080,ACTIVE,214.64,344.76,60.028,1502483403,"201051344000645","219011344069620",28.43,23.50,0,332.73,361.59,31.1,28.1,0.243,809020.3,809020.3,17712,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483404,2337218.00
08/11/2017 16:30,2,0.902,ACTIVE,212.61,342.65,59.970,1502483403,"274151322000085","219011344069620",28.17,23.00,0,329.73,351.37,25.9,23.0,0.168,1014073.8,1014073.8,17610,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483405,2337219.00
08/11/2017 16:30,2,1.090,ACTIVE,214.64,346.26,60.002,1502483403,"201051344000633","219011344069620",28.92,22.00,0,331.53,362.49,32.0,29.0,0.256,796129.7,796129.7,17760,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483406,2337220.00
08/11/2017 16:30,2,1.088,ACTIVE,214.41,344.45,60.002,1502483403,"201051344000469","219011344069620",29.04,21.50,0,331.23,361.89,32.1,29.0,0.256,800037.7,800037.7,17726,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483407,2337221.00
08/11/2017 16:30,2,1.098,ACTIVE,213.29,344.76,60.012,1502483403,"201051344000646","219011344069620",28.84,20.00,0,331.23,360.99,32.1,29.1,0.256,794413.3,794413.3,17714,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483408,2337222.00
08/11/2017 16:30,2,0.957,ACTIVE,212.38,342.05,59.981,1502483403,"274151322000052","219011344069620",28.41,22.80,0,330.33,352.57,27.5,24.6,0.181,1056291.6,1056291.6,17606,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483408,2337223.00
08/11/2017 16:30,2,1.135,ACTIVE,214.19,345.36,59.996,1502483403,"201051344000585","219011344069620",28.92,21.00,0,332.73,361.29,33.2,30.2,0.252,808387.0,808387.0,17711,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483409,2337224.00
08/11/2017 16:30,2,1.076,ACTIVE,213.51,343.25,59.991,1502483403,"201051344001230","219011344069620",29.26,20.70,0,330.63,359.48,31.9,28.9,0.252,798881.2,798881.2,17754,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483410,2337225.00
08/11/2017 16:30,2,1.074,ACTIVE,214.19,344.45,59.975,1502483403,"201051344000582","219011344069620",29.08,21.30,0,332.13,361.29,31.7,28.6,0.243,787871.6,787871.6,17702,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483411,2337226.00
08/11/2017 16:30,2,1.117,ACTIVE,213.29,343.85,59.938,1502483403,"201051344000955","219011344069620",28.98,20.70,0,330.63,359.78,32.8,29.7,0.256,808034.2,808034.2,17726,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483412,2337227.00
08/11/2017 16:30,2,0.623,ACTIVE,212.61,408.48,59.959,1502483403,"274151322000094","219011344069620",38.07,24.30,0,331.23,429.82,24.0,21.2,0.155,873005.4,873005.4,18002,0,0,0,L,1151911521,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483413,2337228.00
08/11/2017 16:30,2,1.117,ACTIVE,214.19,343.85,59.981,1502483403,"201051344000579","219011344069620",29.38,22.00,0,332.43,360.99,33.3,30.2,0.256,818314.6,818314.6,17721,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483414,2337229.00
08/11/2017 16:30,2,1.107,ACTIVE,213.51,343.85,59.986,1502483403,"201051344000890","219011344069620",29.50,21.00,0,331.23,361.29,33.1,30.1,0.252,802125.2,802125.2,17724,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483415,2337230.00
08/11/2017 16:30,2,1.088,ACTIVE,213.96,344.15,59.954,1502483403,"201051344000438","219011344069620",29.64,20.70,0,332.73,361.59,32.7,29.6,0.256,804413.8,804413.8,17706,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483416,2337231.00
08/11/2017 16:30,2,1.129,ACTIVE,213.74,341.75,59.944,1502483403,"201051344000417","219011344069620",18.81,20.30,0,331.53,353.77,21.5,18.8,0.164,717404.4,717404.4,17753,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483417,2337232.00
08/11/2017 16:30,2,0.936,ACTIVE,212.16,344.15,59.959,1502483403,"274151322000083","219011344069620",28.43,23.00,0,331.23,352.27,27.0,24.1,0.172,1045620.5,1045620.5,17619,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483418,2337233.00
08/11/2017 16:30,2,0.998,ACTIVE,212.83,341.75,59.986,1502483403,"274151322000076","219011344069620",29.02,22.50,0,333.63,353.77,29.4,26.4,0.194,1116359.0,1116359.0,17611,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483418,2337234.00
08/11/2017 16:30,2,1.119,ACTIVE,213.96,344.45,59.959,1502483403,"201051344000868","219011344069620",28.57,21.80,0,331.53,360.38,32.5,29.4,0.247,798376.5,798376.5,17739,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483419,2337235.00
08/11/2017 16:30,2,0.986,ACTIVE,212.16,342.95,59.954,1502483403,"274151322000095","219011344069620",28.75,22.50,0,331.23,352.57,28.7,25.8,0.194,1105602.4,1105602.4,17630,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483420,2337236.00
08/11/2017 16:30,2,1.107,ACTIVE,214.19,342.95,59.965,1502483403,"201051344000988","219011344069620",18.79,21.80,0,331.83,355.58,21.1,18.4,0.164,689488.2,689488.2,17706,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483421,2337237.00
08/11/2017 16:30,2,1.119,ACTIVE,213.74,343.55,60.007,1502483403,"201051344001025","219011344069620",29.10,20.70,0,331.53,361.89,33.1,30.0,0.252,805343.2,805343.2,17711,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483422,2337238.00
08/11/2017 16:30,2,1.098,ACTIVE,214.19,344.15,59.954,1502483403,"201051344000458","219011344069620",28.61,23.30,0,332.43,360.69,31.8,28.8,0.256,809493.8,809493.8,17706,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483423,2337239.00
08/11/2017 16:30,2,1.100,ACTIVE,214.87,345.96,59.981,1502483403,"201051344000853","219011344069620",28.80,22.80,0,333.33,362.49,32.1,29.1,0.256,810865.7,810865.7,17732,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483424,2337240.00
08/11/2017 16:30,2,1.074,ACTIVE,213.96,345.36,59.949,1502483403,"201051344000685","219011344069620",29.24,20.70,0,332.13,361.59,31.8,28.8,0.270,804234.9,804234.9,17747,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483425,2337241.00
08/11/2017 16:30,2,1.090,ACTIVE,213.74,344.45,59.954,1502483403,"201051344000917","219011344069620",29.14,21.80,0,331.53,360.69,32.2,29.2,0.252,800944.5,800944.5,17741,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483426,2337242.00
08/11/2017 16:30,2,1.098,ACTIVE,213.74,344.45,59.938,1502483403,"201051344001145","219011344069620",29.16,20.30,0,332.13,361.59,32.4,29.4,0.252,808960.2,808960.2,17728,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483427,2337243.00
08/11/2017 16:30,2,1.105,ACTIVE,213.96,345.06,59.986,1502483403,"201051344000651","219011344069620",29.00,21.00,0,332.73,360.99,32.5,29.5,0.256,797914.3,797914.3,17719,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483427,2337244.00
08/11/2017 16:30,2,0.924,ACTIVE,212.16,337.84,60.018,1502483403,"274151322000088","219011344069620",27.81,22.50,0,328.82,351.37,26.0,23.2,0.168,1003339.6,1003339.6,17612,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483428,2337245.00
08/11/2017 16:30,2,0.654,ACTIVE,213.06,406.07,59.954,1502483403,"274151322000068","219011344069620",38.19,24.50,0,330.03,433.42,25.4,22.6,0.164,873865.6,873865.6,18016,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483429,2337246.00
08/11/2017 16:30,2,1.107,ACTIVE,213.51,343.55,59.991,1502483403,"201051344001135","219011344069620",29.52,21.00,0,332.43,360.08,33.1,30.0,0.252,793471.9,793471.9,17687,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483430,2337247.00
08/11/2017 16:30,2,1.115,ACTIVE,213.74,343.25,59.975,1502483403,"201051344000594","219011344069620",29.14,23.30,0,330.63,360.69,33.0,29.9,0.247,812913.9,812913.9,17712,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483431,2337248.00
08/11/2017 16:30,2,1.111,ACTIVE,213.96,343.85,59.981,1502483403,"201051344001203","219011344069620",29.10,21.30,0,332.43,361.89,32.8,29.7,0.261,803416.1,803416.1,17747,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483432,2337249.00
08/11/2017 16:30,2,0.932,ACTIVE,212.38,342.65,59.959,1502483403,"274151322000054","219011344069620",28.13,23.30,0,328.82,351.97,26.6,23.7,0.177,1019300.4,1019300.4,17596,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483433,2337250.00
08/11/2017 16:30,2,1.111,ACTIVE,214.19,343.25,59.954,1502483403,"201051344000867","219011344069620",29.18,22.80,0,331.83,360.38,32.9,29.8,0.256,797103.9,797103.9,17746,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483434,2337251.00
08/11/2017 16:30,2,1.113,ACTIVE,213.74,345.06,59.965,1502483403,"201051344001093","219011344069620",29.26,21.30,0,331.83,360.69,33.0,30.0,0.252,800930.0,800930.0,17748,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483435,2337252.00
08/11/2017 16:30,2,1.092,ACTIVE,214.19,344.45,59.944,1502483403,"201051344000900","219011344069620",28.90,22.50,0,332.73,360.99,32.0,29.0,0.256,819039.4,819039.4,17748,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483436,2337253.00
08/11/2017 16:30,2,1.090,ACTIVE,214.19,343.55,59.954,1502483403,"201051344000648","219011344069620",28.98,22.00,0,332.13,360.99,32.0,29.0,0.261,805623.9,805623.9,17721,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483437,2337254.00
08/11/2017 16:30,2,1.109,ACTIVE,214.19,344.45,60.018,1502483403,"201051344000569","219011344069620",29.04,22.80,0,332.13,361.29,32.7,29.6,0.261,820722.9,820722.9,17692,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483438,2337255.00
08/11/2017 16:30,2,1.117,ACTIVE,214.19,344.15,59.949,1502483403,"201051344000983","219011344069620",29.08,23.00,0,331.83,360.99,32.9,29.8,0.261,811546.7,811546.7,17724,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483439,2337256.00
08/11/2017 16:30,2,1.121,ACTIVE,214.19,344.15,59.901,1502483403,"201051344001158","219011344069620",28.65,21.80,0,331.83,361.29,32.6,29.5,0.261,795561.2,795561.2,17725,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483440,2337257.00
08/11/2017 16:30,2,1.080,ACTIVE,214.64,345.06,59.938,1502483403,"201051344000576","219011344069620",29.08,22.80,0,331.53,361.59,31.9,28.8,0.252,810110.8,810110.8,17738,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483441,2337258.00
08/11/2017 16:30,2,0.934,ACTIVE,212.61,343.85,59.922,1502483403,"274151322000087","219011344069620",28.39,27.00,0,331.23,351.67,26.8,24.0,0.159,994449.9,994449.9,17847,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502483442,2337259.00
08/11/2017 16:45,2,1.328,ACTIVE,215.09,348.06,59.954,1502484303,"201051344000645","219011344069620",28.80,23.50,0,331.23,364.89,38.8,35.5,0.309,809028.8,809028.8,17713,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484304,2337260.00
08/11/2017 16:45,2,1.119,ACTIVE,212.83,346.26,59.965,1502484303,"274151322000085","219011344069620",28.25,23.30,0,332.43,354.37,32.1,29.0,0.212,1014080.8,1014080.8,17611,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484305,2337261.00
08/11/2017 16:45,2,1.342,ACTIVE,215.09,348.96,59.986,1502484303,"201051344000633","219011344069620",29.22,22.00,0,332.43,365.80,39.7,36.4,0.327,796138.3,796138.3,17761,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484306,2337262.00
08/11/2017 16:45,2,1.336,ACTIVE,214.87,348.06,59.981,1502484303,"201051344000469","219011344069620",29.30,21.50,0,330.93,365.49,39.7,36.4,0.327,800046.4,800046.4,17727,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484307,2337263.00
08/11/2017 16:45,2,1.346,ACTIVE,213.96,348.06,59.991,1502484303,"201051344000646","219011344069620",29.02,20.30,0,331.53,364.89,39.6,36.3,0.327,794422.0,794422.0,17715,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484308,2337264.00
08/11/2017 16:45,2,1.154,ACTIVE,212.61,342.95,59.959,1502484303,"274151322000052","219011344069620",28.98,23.30,0,330.33,355.28,33.9,30.8,0.230,1056299.0,1056299.0,17607,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484309,2337265.00
08/11/2017 16:45,2,1.393,ACTIVE,214.64,348.36,59.996,1502484303,"201051344000585","219011344069620",28.98,21.30,0,332.43,365.80,40.9,37.6,0.318,808396.0,808396.0,17712,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484310,2337266.00
08/11/2017 16:45,2,1.326,ACTIVE,214.19,346.86,59.986,1502484303,"201051344001230","219011344069620",29.46,21.00,0,330.93,363.39,39.6,36.3,0.318,798889.9,798889.9,17755,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484311,2337267.00
08/11/2017 16:45,2,1.328,ACTIVE,214.87,348.06,59.944,1502484303,"201051344000582","219011344069620",29.10,21.50,0,330.93,364.89,39.2,35.9,0.314,787880.2,787880.2,17703,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484312,2337268.00
08/11/2017 16:45,2,1.359,ACTIVE,213.96,347.16,59.959,1502484303,"201051344000955","219011344069620",29.26,21.00,0,329.43,363.69,40.3,37.0,0.331,808043.0,808043.0,17727,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484313,2337269.00
08/11/2017 16:45,2,0.771,ACTIVE,213.29,409.68,59.965,1502484303,"274151322000094","219011344069620",38.41,24.30,0,331.23,443.34,29.9,26.9,0.199,873011.8,873011.8,18003,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484314,2337270.00
08/11/2017 16:45,2,1.371,ACTIVE,215.09,347.46,59.991,1502484303,"201051344000579","219011344069620",29.34,22.00,0,332.13,365.49,40.8,37.4,0.323,818323.6,818323.6,17722,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484315,2337271.00
08/11/2017 16:45,2,1.377,ACTIVE,214.19,346.86,59.954,1502484303,"201051344000890","219011344069620",29.14,21.30,0,331.53,364.89,40.6,37.3,0.318,802134.1,802134.1,17725,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484316,2337272.00
08/11/2017 16:45,2,1.354,ACTIVE,214.41,348.36,59.981,1502484303,"201051344000438","219011344069620",29.24,20.70,0,331.53,365.49,40.1,36.8,0.327,804422.6,804422.6,17707,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484317,2337273.00
08/11/2017 16:45,2,1.332,ACTIVE,214.41,344.45,60.012,1502484303,"201051344000417","219011344069620",19.42,20.30,0,331.53,355.88,26.2,23.4,0.203,717410.0,717410.0,17754,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484317,2337274.00
08/11/2017 16:45,2,1.139,ACTIVE,212.61,340.55,59.991,1502484303,"274151322000083","219011344069620",28.80,23.30,0,332.13,354.97,33.2,30.1,0.234,1045627.7,1045627.7,17620,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484318,2337275.00
08/11/2017 16:45,2,1.217,ACTIVE,213.51,348.96,59.996,1502484303,"274151322000076","219011344069620",29.30,22.80,0,333.63,356.78,36.1,32.9,0.247,1116366.9,1116366.9,17612,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484319,2337276.00
08/11/2017 16:45,2,1.348,ACTIVE,214.64,347.16,59.975,1502484303,"201051344000868","219011344069620",29.14,22.00,0,331.23,364.29,39.8,36.5,0.318,798385.2,798385.2,17740,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484320,2337277.00
08/11/2017 16:45,2,1.193,ACTIVE,212.83,342.05,59.975,1502484303,"274151322000095","219011344069620",29.26,23.00,0,331.53,355.88,35.3,32.2,0.239,1105610.1,1105610.1,17631,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484321,2337278.00
08/11/2017 16:45,2,1.346,ACTIVE,214.64,345.36,59.986,1502484303,"201051344000988","219011344069620",19.06,21.80,0,331.53,358.58,26.0,23.1,0.217,689493.8,689493.8,17707,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484322,2337279.00
08/11/2017 16:45,2,1.377,ACTIVE,214.19,347.46,60.012,1502484303,"201051344001025","219011344069620",28.96,21.00,0,332.13,365.49,40.4,37.1,0.314,805352.1,805352.1,17712,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484323,2337280.00
08/11/2017 16:45,2,1.338,ACTIVE,214.87,346.56,60.039,1502484303,"201051344000458","219011344069620",28.75,23.30,0,331.83,364.29,39.0,35.7,0.323,809502.4,809502.4,17707,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484324,2337281.00
08/11/2017 16:45,2,1.322,ACTIVE,215.32,348.66,59.986,1502484303,"201051344000853","219011344069620",29.34,22.80,0,333.03,366.10,39.3,36.0,0.318,810874.4,810874.4,17733,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484325,2337282.00
08/11/2017 16:45,2,1.330,ACTIVE,214.41,348.66,60.002,1502484303,"201051344000685","219011344069620",29.12,20.70,0,331.53,365.19,39.2,36.0,0.336,804243.5,804243.5,17748,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484326,2337283.00
08/11/2017 16:45,2,1.344,ACTIVE,214.41,348.36,59.907,1502484303,"201051344000917","219011344069620",29.02,22.00,0,331.53,365.19,39.5,36.2,0.323,800953.2,800953.2,17742,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484326,2337284.00
08/11/2017 16:45,2,1.336,ACTIVE,214.41,347.76,60.018,1502484303,"201051344001145","219011344069620",29.34,20.30,0,331.83,365.19,39.8,36.5,0.314,808968.9,808968.9,17729,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484327,2337285.00
08/11/2017 16:45,2,1.350,ACTIVE,214.41,348.06,60.012,1502484303,"201051344000651","219011344069620",29.08,21.00,0,331.83,365.49,39.8,36.5,0.314,797923.1,797923.1,17720,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484328,2337286.00
08/11/2017 16:45,2,1.105,ACTIVE,212.61,343.85,60.002,1502484303,"274151322000088","219011344069620",28.31,22.80,0,331.53,354.37,31.8,28.7,0.203,1003346.5,1003346.5,17613,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484329,2337287.00
08/11/2017 16:45,2,0.771,ACTIVE,213.51,417.79,59.965,1502484303,"274151322000068","219011344069620",38.94,24.80,0,331.83,437.63,30.9,27.9,0.203,873872.2,873872.2,18017,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484330,2337288.00
08/11/2017 16:45,2,1.361,ACTIVE,213.96,347.46,59.991,1502484303,"201051344001135","219011344069620",29.22,21.00,0,330.93,364.29,40.3,37.0,0.318,793480.7,793480.7,17688,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484331,2337289.00
08/11/2017 16:45,2,1.363,ACTIVE,214.41,345.66,60.002,1502484303,"201051344000594","219011344069620",29.12,23.30,0,330.33,363.99,40.2,36.9,0.314,812922.7,812922.7,17713,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484332,2337290.00
08/11/2017 16:45,2,1.361,ACTIVE,214.41,347.46,59.917,1502484303,"201051344001203","219011344069620",28.96,21.80,0,331.23,366.10,40.0,36.7,0.327,803424.9,803424.9,17748,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484333,2337291.00
08/11/2017 16:45,2,1.117,ACTIVE,213.06,340.85,59.970,1502484303,"274151322000054","219011344069620",28.57,23.30,0,332.13,354.67,32.3,29.2,0.221,1019307.5,1019307.5,17597,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484334,2337292.00
08/11/2017 16:45,2,1.350,ACTIVE,214.87,347.16,59.907,1502484303,"201051344000867","219011344069620",29.22,22.80,0,331.53,364.29,39.9,36.6,0.314,797112.7,797112.7,17747,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484335,2337293.00
08/11/2017 16:45,2,1.342,ACTIVE,214.41,348.66,59.959,1502484303,"201051344001093","219011344069620",29.44,21.80,0,332.73,364.89,40.0,36.7,0.314,800938.8,800938.8,17749,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484336,2337294.00
08/11/2017 16:45,2,1.320,ACTIVE,214.87,348.66,59.996,1502484303,"201051344000900","219011344069620",29.10,22.80,0,330.63,364.59,39.0,35.7,0.318,819048.0,819048.0,17749,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484336,2337295.00
08/11/2017 16:45,2,1.309,ACTIVE,214.87,346.56,59.981,1502484303,"201051344000648","219011344069620",29.20,22.00,0,331.83,364.89,38.8,35.5,0.309,805632.5,805632.5,17722,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484337,2337296.00
08/11/2017 16:45,2,1.334,ACTIVE,214.64,346.86,59.949,1502484303,"201051344000569","219011344069620",29.16,23.00,0,331.23,364.89,39.5,36.2,0.318,820731.6,820731.6,17693,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484338,2337297.00
08/11/2017 16:45,2,1.342,ACTIVE,214.87,347.46,59.917,1502484303,"201051344000983","219011344069620",29.20,23.00,0,331.23,364.89,39.7,36.4,0.314,811555.5,811555.5,17725,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484339,2337298.00
08/11/2017 16:45,2,1.348,ACTIVE,214.87,347.76,59.986,1502484303,"201051344001158","219011344069620",28.92,21.80,0,330.03,365.19,39.5,36.2,0.323,795569.9,795569.9,17726,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484340,2337299.00
08/11/2017 16:45,2,1.314,ACTIVE,215.09,348.06,59.996,1502484303,"201051344000576","219011344069620",29.00,23.00,0,332.13,365.19,38.7,35.4,0.309,810119.3,810119.3,17739,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484341,2337300.00
08/11/2017 16:45,2,1.115,ACTIVE,213.06,345.36,59.959,1502484303,"274151322000087","219011344069620",28.67,27.00,0,332.43,354.07,32.4,29.3,0.208,994457.0,994457.0,17848,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502484342,2337301.00
08/11/2017 17:00,2,1.480,ACTIVE,215.32,350.17,59.959,1502485203,"201051344000645","219011344069620",28.92,23.80,0,332.73,367.30,43.4,39.9,0.354,809038.2,809038.2,17714,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485204,2337302.00
08/11/2017 17:00,2,1.262,ACTIVE,213.29,340.25,59.954,1502485203,"274151322000085","219011344069620",28.43,23.50,0,332.43,355.28,36.4,33.2,0.243,1014088.5,1014088.5,17612,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485205,2337303.00
08/11/2017 17:00,2,1.510,ACTIVE,215.54,351.07,59.944,1502485203,"201051344000633","219011344069620",28.86,22.30,0,332.73,368.50,44.2,40.7,0.371,796147.9,796147.9,17762,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485206,2337304.00
08/11/2017 17:00,2,1.500,ACTIVE,214.87,348.66,60.007,1502485203,"201051344000469","219011344069620",29.16,21.80,0,333.03,367.90,44.3,40.9,0.376,800056.0,800056.0,17728,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485207,2337305.00
08/11/2017 17:00,2,1.484,ACTIVE,213.96,348.66,59.986,1502485203,"201051344000646","219011344069620",29.42,20.70,0,332.43,367.00,44.2,40.8,0.367,794431.6,794431.6,17716,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485208,2337306.00
08/11/2017 17:00,2,1.324,ACTIVE,212.83,339.95,59.954,1502485203,"274151322000052","219011344069620",28.65,23.50,0,332.13,356.78,38.4,35.2,0.261,1056307.2,1056307.2,17608,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485209,2337307.00
08/11/2017 17:00,2,1.543,ACTIVE,214.64,349.26,59.991,1502485203,"201051344000585","219011344069620",29.20,21.50,0,333.33,367.60,45.7,42.2,0.367,808405.9,808405.9,17713,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485210,2337308.00
08/11/2017 17:00,2,1.500,ACTIVE,214.19,348.06,60.018,1502485203,"201051344001230","219011344069620",29.12,21.50,0,330.63,365.80,44.3,40.8,0.358,798899.5,798899.5,17756,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485211,2337309.00
08/11/2017 17:00,2,1.490,ACTIVE,214.87,349.56,59.991,1502485203,"201051344000582","219011344069620",29.04,22.00,0,333.93,367.60,43.9,40.4,0.354,787889.7,787889.7,17704,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485212,2337310.00
08/11/2017 17:00,2,1.504,ACTIVE,213.74,348.36,59.991,1502485203,"201051344000955","219011344069620",29.52,21.30,0,332.43,366.10,44.9,41.4,0.367,808052.8,808052.8,17728,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485213,2337311.00
08/11/2017 17:00,2,0.869,ACTIVE,213.06,421.40,59.991,1502485203,"274151322000094","219011344069620",39.08,24.80,0,330.63,443.94,34.2,31.1,0.230,873019.1,873019.1,18004,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485214,2337312.00
08/11/2017 17:00,2,1.527,ACTIVE,215.09,348.96,59.986,1502485203,"201051344000579","219011344069620",29.42,22.50,0,333.93,368.20,45.5,42.0,0.367,818333.5,818333.5,17723,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485215,2337313.00
08/11/2017 17:00,2,1.537,ACTIVE,214.19,348.06,59.944,1502485203,"201051344000890","219011344069620",29.08,21.50,0,332.13,367.00,45.3,41.8,0.362,802144.0,802144.0,17726,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485216,2337314.00
