ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 17:00,2,1.500,ACTIVE,214.41,349.56,60.018,1502485203,"201051344000438","219011344069620",29.56,21.30,0,334.24,367.90,44.9,41.4,0.367,804432.3,804432.3,17708,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485217,2337315.00
08/11/2017 17:00,2,1.525,ACTIVE,214.41,344.45,59.970,1502485203,"201051344000417","219011344069620",19.02,21.00,0,332.73,357.08,29.4,26.5,0.230,717416.2,717416.2,17755,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485218,2337316.00
08/11/2017 17:00,2,1.309,ACTIVE,212.83,346.56,59.959,1502485203,"274151322000083","219011344069620",28.57,23.80,0,332.73,356.18,37.8,34.6,0.270,1045635.8,1045635.8,17621,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485218,2337317.00
08/11/2017 17:00,2,1.371,ACTIVE,213.51,341.45,60.002,1502485203,"274151322000076","219011344069620",29.62,23.50,0,333.33,358.58,41.1,37.8,0.287,1116375.7,1116375.7,17613,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485219,2337318.00
08/11/2017 17:00,2,1.527,ACTIVE,214.41,349.26,59.986,1502485203,"201051344000868","219011344069620",28.82,22.30,0,331.53,366.70,44.6,41.1,0.358,798394.9,798394.9,17741,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485220,2337319.00
08/11/2017 17:00,2,1.369,ACTIVE,212.61,343.25,59.986,1502485203,"274151322000095","219011344069620",29.10,23.30,0,332.43,357.08,40.4,37.1,0.278,1105618.8,1105618.8,17632,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485221,2337320.00
08/11/2017 17:00,2,1.510,ACTIVE,214.87,346.26,59.981,1502485203,"201051344000988","219011344069620",19.02,22.30,0,332.73,359.78,29.1,26.2,0.234,689499.9,689499.9,17708,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485222,2337321.00
08/11/2017 17:00,2,1.523,ACTIVE,214.19,348.06,60.007,1502485203,"201051344001025","219011344069620",29.38,21.30,0,333.63,368.20,45.4,41.9,0.358,805361.9,805361.9,17713,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485223,2337322.00
08/11/2017 17:00,2,1.471,ACTIVE,214.87,348.96,60.002,1502485203,"201051344000458","219011344069620",29.40,23.50,0,333.33,367.30,43.8,40.4,0.367,809511.9,809511.9,17708,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485224,2337323.00
08/11/2017 17:00,2,1.510,ACTIVE,215.54,351.37,59.981,1502485203,"201051344000853","219011344069620",28.90,23.00,0,334.54,369.10,44.1,40.7,0.362,810884.0,810884.0,17734,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485225,2337324.00
08/11/2017 17:00,2,1.484,ACTIVE,214.19,349.26,60.012,1502485203,"201051344000685","219011344069620",29.28,21.30,0,333.03,367.60,44.0,40.6,0.380,804253.0,804253.0,17749,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485226,2337325.00
08/11/2017 17:00,2,1.502,ACTIVE,214.19,349.56,59.991,1502485203,"201051344000917","219011344069620",29.20,22.30,0,332.73,367.30,44.4,41.0,0.358,800962.8,800962.8,17743,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485227,2337326.00
08/11/2017 17:00,2,1.514,ACTIVE,213.96,348.06,59.959,1502485203,"201051344001145","219011344069620",29.08,21.00,0,332.73,367.30,44.6,41.2,0.367,808978.6,808978.6,17730,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485227,2337327.00
08/11/2017 17:00,2,1.516,ACTIVE,214.19,348.66,60.007,1502485203,"201051344000651","219011344069620",29.08,21.50,0,333.93,367.90,44.7,41.2,0.358,797932.8,797932.8,17721,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485228,2337328.00
08/11/2017 17:00,2,1.275,ACTIVE,212.61,342.65,59.986,1502485203,"274151322000088","219011344069620",28.21,23.30,0,331.83,355.58,36.4,33.2,0.234,1003354.2,1003354.2,17614,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485229,2337329.00
08/11/2017 17:00,2,0.887,ACTIVE,213.74,420.50,59.981,1502485203,"274151322000068","219011344069620",39.18,25.00,0,331.53,439.74,35.9,32.7,0.239,873879.7,873879.7,18018,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485230,2337330.00
08/11/2017 17:00,2,1.508,ACTIVE,213.96,347.76,60.023,1502485203,"201051344001135","219011344069620",29.56,21.50,0,332.73,367.60,45.2,41.7,0.367,793490.5,793490.5,17689,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485231,2337331.00
08/11/2017 17:00,2,1.531,ACTIVE,214.41,348.06,60.007,1502485203,"201051344000594","219011344069620",29.16,23.80,0,331.53,366.40,45.2,41.8,0.354,812932.5,812932.5,17714,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485232,2337332.00
08/11/2017 17:00,2,1.521,ACTIVE,214.41,348.06,59.965,1502485203,"201051344001203","219011344069620",29.14,22.00,0,333.33,368.50,44.9,41.4,0.367,803434.6,803434.6,17749,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485233,2337333.00
08/11/2017 17:00,2,1.289,ACTIVE,212.61,342.95,59.986,1502485203,"274151322000054","219011344069620",28.29,23.80,0,332.43,356.18,37.0,33.8,0.252,1019315.3,1019315.3,17598,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485234,2337334.00
08/11/2017 17:00,2,1.521,ACTIVE,215.09,348.36,59.975,1502485203,"201051344000867","219011344069620",29.16,23.30,0,332.73,367.00,45.0,41.5,0.358,797122.4,797122.4,17748,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485235,2337335.00
08/11/2017 17:00,2,1.506,ACTIVE,214.19,349.26,60.002,1502485203,"201051344001093","219011344069620",29.44,22.00,0,333.93,367.60,44.9,41.4,0.358,800948.5,800948.5,17750,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485236,2337336.00
08/11/2017 17:00,2,1.479,ACTIVE,214.64,348.96,59.991,1502485203,"201051344000900","219011344069620",29.40,23.00,0,333.63,367.60,44.0,40.6,0.358,819057.5,819057.5,17750,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485237,2337337.00
08/11/2017 17:00,2,1.490,ACTIVE,215.09,348.66,59.991,1502485203,"201051344000648","219011344069620",29.06,22.50,0,333.63,367.90,43.9,40.5,0.354,805641.9,805641.9,17723,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485238,2337338.00
08/11/2017 17:00,2,1.510,ACTIVE,215.09,349.26,59.933,1502485203,"201051344000569","219011344069620",29.10,23.30,0,332.73,367.90,44.5,41.1,0.362,820741.2,820741.2,17694,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485239,2337339.00
08/11/2017 17:00,2,1.510,ACTIVE,214.87,349.56,60.023,1502485203,"201051344000983","219011344069620",29.28,23.30,0,332.13,368.20,44.8,41.3,0.362,811565.1,811565.1,17726,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485239,2337340.00
08/11/2017 17:00,2,1.510,ACTIVE,215.09,349.26,60.034,1502485203,"201051344001158","219011344069620",29.12,22.00,0,333.33,367.90,44.5,41.1,0.367,795579.6,795579.6,17727,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485240,2337341.00
08/11/2017 17:00,2,1.480,ACTIVE,215.32,350.77,60.012,1502485203,"201051344000576","219011344069620",29.16,23.00,0,333.93,368.20,43.8,40.3,0.358,810128.8,810128.8,17740,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485241,2337342.00
08/11/2017 17:00,2,1.297,ACTIVE,212.61,342.35,59.981,1502485203,"274151322000087","219011344069620",28.31,27.50,0,331.83,355.28,37.1,33.9,0.234,994464.9,994464.9,17849,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502485242,2337343.00
08/11/2017 17:15,2,1.512,ACTIVE,214.19,347.76,59.928,1502486103,"201051344000645","219011344069620",29.34,24.50,0,334.24,370.30,45.0,41.5,0.367,809048.6,809048.6,17715,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486104,2337344.00
08/11/2017 17:15,2,1.314,ACTIVE,211.70,341.45,59.954,1502486103,"274151322000085","219011344069620",28.43,24.30,0,331.83,357.68,37.9,34.6,0.252,1014097.2,1014097.2,17613,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486105,2337345.00
08/11/2017 17:15,2,1.557,ACTIVE,214.19,348.96,59.970,1502486103,"201051344000633","219011344069620",29.20,22.80,0,333.03,371.21,46.1,42.5,0.389,796158.6,796158.6,17763,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486106,2337346.00
08/11/2017 17:15,2,1.547,ACTIVE,213.96,348.06,59.981,1502486103,"201051344000469","219011344069620",29.36,22.30,0,332.43,370.60,46.0,42.4,0.389,800066.7,800066.7,17729,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486107,2337347.00
08/11/2017 17:15,2,1.537,ACTIVE,213.29,348.66,60.007,1502486103,"201051344000646","219011344069620",29.50,21.30,0,332.13,370.30,46.0,42.5,0.384,794442.3,794442.3,17717,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486108,2337348.00
08/11/2017 17:15,2,1.375,ACTIVE,211.48,342.95,59.917,1502486103,"274151322000052","219011344069620",28.82,24.00,0,329.73,358.88,40.1,36.8,0.261,1056316.4,1056316.4,17609,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486109,2337349.00
08/11/2017 17:15,2,1.596,ACTIVE,213.96,348.96,59.975,1502486103,"201051344000585","219011344069620",29.32,22.00,0,332.73,370.60,47.4,43.8,0.384,808416.9,808416.9,17714,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486110,2337350.00
08/11/2017 17:15,2,1.549,ACTIVE,213.29,346.86,59.938,1502486103,"201051344001230","219011344069620",29.26,22.00,0,331.83,368.50,45.9,42.3,0.376,798910.2,798910.2,17757,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486111,2337351.00
08/11/2017 17:15,2,1.559,ACTIVE,214.41,349.26,59.938,1502486103,"201051344000582","219011344069620",28.84,22.50,0,333.33,370.60,45.5,42.0,0.367,787900.2,787900.2,17705,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486112,2337352.00
08/11/2017 17:15,2,1.572,ACTIVE,213.51,347.76,59.986,1502486103,"201051344000955","219011344069620",29.24,21.80,0,332.43,368.80,46.6,43.0,0.389,808063.6,808063.6,17729,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486113,2337353.00
08/11/2017 17:15,2,0.922,ACTIVE,211.93,413.29,59.975,1502486103,"274151322000094","219011344069620",38.05,25.50,0,333.03,438.83,35.4,32.3,0.243,873027.2,873027.2,18005,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486114,2337354.00
08/11/2017 17:15,2,1.553,ACTIVE,214.19,347.46,59.922,1502486103,"201051344000579","219011344069620",29.86,23.00,0,333.63,370.90,47.0,43.4,0.389,818344.4,818344.4,17724,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486114,2337355.00
08/11/2017 17:15,2,1.598,ACTIVE,213.51,347.76,59.970,1502486103,"201051344000890","219011344069620",28.92,22.00,0,332.13,369.70,46.8,43.3,0.367,802154.9,802154.9,17727,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486115,2337356.00
08/11/2017 17:15,2,1.557,ACTIVE,213.74,349.56,59.981,1502486103,"201051344000438","219011344069620",29.48,21.80,0,333.03,370.90,46.5,43.0,0.376,804443.1,804443.1,17709,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486116,2337357.00
08/11/2017 17:15,2,1.576,ACTIVE,213.74,345.06,59.944,1502486103,"201051344000417","219011344069620",19.06,21.30,0,332.43,358.88,30.4,27.4,0.243,717423.1,717423.1,17756,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486117,2337358.00
08/11/2017 17:15,2,1.357,ACTIVE,211.93,339.95,59.954,1502486103,"274151322000083","219011344069620",28.77,24.50,0,329.43,358.28,39.6,36.3,0.283,1045644.9,1045644.9,17622,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486118,2337359.00
08/11/2017 17:15,2,1.445,ACTIVE,212.61,341.45,59.959,1502486103,"274151322000076","219011344069620",29.34,24.00,0,332.43,360.69,42.9,39.4,0.296,1116385.6,1116385.6,17614,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486119,2337360.00
08/11/2017 17:15,2,1.572,ACTIVE,213.74,347.16,59.965,1502486103,"201051344000868","219011344069620",29.04,22.80,0,331.83,369.70,46.3,42.7,0.371,798405.6,798405.6,17742,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486120,2337361.00
08/11/2017 17:15,2,1.434,ACTIVE,211.93,347.16,59.954,1502486103,"274151322000095","219011344069620",29.00,24.00,0,329.73,359.78,42.1,38.8,0.287,1105628.5,1105628.5,17633,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486121,2337362.00
08/11/2017 17:15,2,1.576,ACTIVE,213.96,345.36,59.959,1502486103,"201051344000988","219011344069620",18.91,22.50,0,332.43,361.59,30.2,27.3,0.247,689506.7,689506.7,17709,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486122,2337363.00
08/11/2017 17:15,2,1.580,ACTIVE,213.74,347.76,59.981,1502486103,"201051344001025","219011344069620",29.32,22.00,0,332.73,370.90,47.0,43.4,0.376,805372.8,805372.8,17714,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486123,2337364.00
08/11/2017 17:15,2,1.545,ACTIVE,213.96,347.46,60.007,1502486103,"201051344000458","219011344069620",29.10,24.00,0,333.33,370.00,45.5,42.0,0.384,809522.4,809522.4,17709,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486124,2337365.00
08/11/2017 17:15,2,1.557,ACTIVE,214.64,349.56,59.975,1502486103,"201051344000853","219011344069620",29.08,23.80,0,333.93,371.51,45.9,42.4,0.376,810894.6,810894.6,17735,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486124,2337366.00
08/11/2017 17:15,2,1.547,ACTIVE,213.74,348.96,60.002,1502486103,"201051344000685","219011344069620",29.08,21.80,0,330.93,370.30,45.6,42.1,0.398,804263.6,804263.6,17750,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486125,2337367.00
08/11/2017 17:15,2,1.545,ACTIVE,213.96,348.96,60.002,1502486103,"201051344000917","219011344069620",29.36,22.80,0,332.13,370.30,46.0,42.5,0.371,800973.4,800973.4,17744,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486126,2337368.00
08/11/2017 17:15,2,1.553,ACTIVE,213.74,348.66,59.933,1502486103,"201051344001145","219011344069620",29.34,21.50,0,333.03,370.00,46.2,42.7,0.371,808989.3,808989.3,17731,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486127,2337369.00
08/11/2017 17:15,2,1.559,ACTIVE,213.96,348.96,59.986,1502486103,"201051344000651","219011344069620",29.24,22.30,0,333.63,370.60,46.2,42.7,0.371,797943.5,797943.5,17722,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486128,2337370.00
08/11/2017 17:15,2,1.326,ACTIVE,211.25,347.46,59.975,1502486103,"274151322000088","219011344069620",28.29,23.80,0,329.73,357.98,38.0,34.7,0.252,1003362.9,1003362.9,17615,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486129,2337371.00
08/11/2017 17:15,2,0.902,ACTIVE,212.38,423.20,59.981,1502486103,"274151322000068","219011344069620",39.70,25.80,0,333.03,440.34,36.2,33.0,0.234,873888.0,873888.0,18019,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486130,2337372.00
08/11/2017 17:15,2,1.582,ACTIVE,213.51,347.76,59.965,1502486103,"201051344001135","219011344069620",29.20,22.00,0,332.13,370.30,46.9,43.3,0.380,793501.4,793501.4,17690,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486131,2337373.00
08/11/2017 17:15,2,1.574,ACTIVE,213.29,346.56,59.959,1502486103,"201051344000594","219011344069620",29.34,24.30,0,330.33,368.80,46.8,43.2,0.362,812943.4,812943.4,17715,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486132,2337374.00
08/11/2017 17:15,2,1.592,ACTIVE,213.96,348.36,60.002,1502486103,"201051344001203","219011344069620",28.75,22.50,0,333.93,371.81,46.4,42.8,0.380,803445.4,803445.4,17750,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486133,2337375.00
08/11/2017 17:15,2,1.348,ACTIVE,211.70,348.06,59.970,1502486103,"274151322000054","219011344069620",28.15,24.30,0,328.82,358.58,38.5,35.2,0.265,1019324.1,1019324.1,17599,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486134,2337376.00
08/11/2017 17:15,2,1.586,ACTIVE,213.74,347.16,59.970,1502486103,"201051344000867","219011344069620",28.84,23.80,0,332.43,369.40,46.4,42.8,0.371,797133.2,797133.2,17749,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486135,2337377.00
08/11/2017 17:15,2,1.570,ACTIVE,213.74,349.56,59.981,1502486103,"201051344001093","219011344069620",29.12,22.50,0,331.83,370.00,46.3,42.8,0.362,800959.3,800959.3,17751,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486136,2337378.00
08/11/2017 17:15,2,1.549,ACTIVE,213.74,347.46,59.970,1502486103,"201051344000900","219011344069620",28.98,23.50,0,333.03,370.30,45.5,42.0,0.371,819068.1,819068.1,17751,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486137,2337379.00
08/11/2017 17:15,2,1.557,ACTIVE,213.96,346.86,59.975,1502486103,"201051344000648","219011344069620",28.71,23.00,0,332.73,370.00,45.3,41.8,0.367,805652.4,805652.4,17724,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486138,2337380.00
08/11/2017 17:15,2,1.549,ACTIVE,213.74,348.06,60.007,1502486103,"201051344000569","219011344069620",29.26,23.80,0,332.43,370.30,45.9,42.4,0.376,820751.9,820751.9,17695,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486139,2337381.00
08/11/2017 17:15,2,1.551,ACTIVE,213.96,347.46,59.991,1502486103,"201051344000983","219011344069620",29.50,23.80,0,332.13,370.60,46.4,42.8,0.389,811575.9,811575.9,17727,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486140,2337382.00
08/11/2017 17:15,2,1.580,ACTIVE,213.96,348.06,59.986,1502486103,"201051344001158","219011344069620",28.75,22.50,0,333.03,370.60,46.0,42.5,0.380,795590.2,795590.2,17728,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486141,2337383.00
08/11/2017 17:15,2,1.527,ACTIVE,214.19,348.96,59.965,1502486103,"201051344000576","219011344069620",29.16,23.80,0,333.63,370.60,45.1,41.6,0.376,810139.2,810139.2,17741,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486142,2337384.00
08/11/2017 17:15,2,1.332,ACTIVE,211.93,339.95,60.002,1502486103,"274151322000087","219011344069620",28.63,28.80,0,330.03,357.08,38.6,35.3,0.247,994473.8,994473.8,17850,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502486143,2337385.00
08/11/2017 17:30,2,1.863,ACTIVE,214.41,351.37,59.996,1502487003,"201051344000645","219011344069620",28.55,24.80,0,332.43,374.51,53.9,50.1,0.446,809060.2,809060.2,17716,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487004,2337386.00
08/11/2017 17:30,2,1.580,ACTIVE,211.93,343.85,59.970,1502487003,"274151322000085","219011344069620",28.19,25.30,0,330.03,359.78,45.1,41.6,0.301,1014106.8,1014106.8,17614,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487005,2337387.00
08/11/2017 17:30,2,1.879,ACTIVE,214.41,352.27,60.007,1502487003,"201051344000633","219011344069620",28.94,23.50,0,331.53,374.81,55.1,51.3,0.468,796170.5,796170.5,17764,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487006,2337388.00
08/11/2017 17:30,2,1.873,ACTIVE,214.19,352.27,59.922,1502487003,"201051344000469","219011344069620",29.00,23.00,0,331.23,375.11,55.0,51.2,0.464,800078.6,800078.6,17730,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487007,2337389.00
08/11/2017 17:30,2,1.867,ACTIVE,213.29,351.37,59.975,1502487003,"201051344000646","219011344069620",29.14,21.80,0,331.83,374.81,55.1,51.2,0.464,794454.1,794454.1,17718,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487008,2337390.00
08/11/2017 17:30,2,1.643,ACTIVE,211.93,343.85,59.965,1502487003,"274151322000052","219011344069620",28.67,25.00,0,328.82,360.38,47.7,44.1,0.323,1056326.7,1056326.7,17610,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487009,2337391.00
08/11/2017 17:30,2,1.873,ACTIVE,213.96,351.97,60.002,1502487003,"201051344000585","219011344069620",29.76,22.30,0,332.43,375.11,56.5,52.6,0.460,808429.1,808429.1,17715,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487010,2337392.00
08/11/2017 17:30,2,1.850,ACTIVE,213.51,349.86,59.970,1502487003,"201051344001230","219011344069620",29.34,22.50,0,330.33,373.01,55.0,51.2,0.455,798922.0,798922.0,17758,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487011,2337393.00
08/11/2017 17:30,2,1.838,ACTIVE,213.96,351.67,59.981,1502487003,"201051344000582","219011344069620",29.24,23.00,0,333.33,375.41,54.5,50.6,0.442,787912.0,787912.0,17706,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487012,2337394.00
08/11/2017 17:30,2,1.871,ACTIVE,213.29,349.56,59.975,1502487003,"201051344000955","219011344069620",29.34,22.50,0,330.33,373.91,55.6,51.8,0.473,808075.6,808075.6,17730,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487013,2337395.00
08/11/2017 17:30,2,1.078,ACTIVE,212.16,419.30,59.970,1502487003,"274151322000094","219011344069620",38.98,26.30,0,331.83,445.15,42.6,39.2,0.292,873036.2,873036.2,18006,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487013,2337396.00
08/11/2017 17:30,2,1.881,ACTIVE,214.19,351.37,60.012,1502487003,"201051344000579","219011344069620",29.42,23.30,0,331.53,375.41,56.1,52.2,0.464,818356.6,818356.6,17725,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487014,2337397.00
08/11/2017 17:30,2,1.889,ACTIVE,213.29,350.17,60.018,1502487003,"201051344000890","219011344069620",29.22,22.80,0,331.23,374.21,55.9,52.0,0.451,802166.9,802166.9,17728,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487015,2337398.00
08/11/2017 17:30,2,1.840,ACTIVE,213.74,351.67,59.886,1502487003,"201051344000438","219011344069620",29.76,22.50,0,332.43,375.41,55.5,51.6,0.460,804455.1,804455.1,17710,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487016,2337399.00
08/11/2017 17:30,2,1.857,ACTIVE,213.74,345.96,59.938,1502487003,"201051344000417","219011344069620",19.24,22.00,0,331.83,361.59,36.2,33.0,0.296,717430.7,717430.7,17757,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487017,2337400.00
08/11/2017 17:30,2,1.617,ACTIVE,212.16,348.36,59.975,1502487003,"274151322000083","219011344069620",28.69,25.30,0,328.82,360.99,47.0,43.4,0.327,1045655.0,1045655.0,17623,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487018,2337401.00
08/11/2017 17:30,2,1.711,ACTIVE,212.83,351.07,60.007,1502487003,"274151322000076","219011344069620",29.36,24.80,0,332.43,362.79,50.9,47.2,0.349,1116396.6,1116396.6,17615,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487019,2337402.00
08/11/2017 17:30,2,1.887,ACTIVE,213.74,350.17,60.007,1502487003,"201051344000868","219011344069620",28.78,23.30,0,330.63,373.91,55.0,51.2,0.451,798417.6,798417.6,17743,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487020,2337403.00
08/11/2017 17:30,2,1.695,ACTIVE,211.93,348.96,59.970,1502487003,"274151322000095","219011344069620",29.14,24.80,0,328.52,361.29,50.0,46.4,0.336,1105639.3,1105639.3,17634,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487021,2337404.00
08/11/2017 17:30,2,1.889,ACTIVE,214.19,348.66,59.928,1502487003,"201051344000988","219011344069620",18.79,23.30,0,331.53,363.99,36.0,32.8,0.296,689514.4,689514.4,17710,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487022,2337405.00
08/11/2017 17:30,2,1.869,ACTIVE,213.74,350.77,59.996,1502487003,"201051344001025","219011344069620",29.48,22.50,0,331.83,375.41,55.9,52.0,0.455,805384.9,805384.9,17715,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487023,2337406.00
08/11/2017 17:30,2,1.838,ACTIVE,214.41,350.47,59.996,1502487003,"201051344000458","219011344069620",29.00,24.80,0,332.13,373.91,54.0,50.2,0.460,809534.1,809534.1,17710,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487024,2337407.00
08/11/2017 17:30,2,1.848,ACTIVE,214.87,352.57,59.965,1502487003,"201051344000853","219011344069620",29.10,24.00,0,332.73,375.71,54.5,50.7,0.455,810906.4,810906.4,17736,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487025,2337408.00
08/11/2017 17:30,2,1.842,ACTIVE,213.74,353.17,60.023,1502487003,"201051344000685","219011344069620",29.16,22.50,0,331.53,374.21,54.4,50.5,0.477,804275.4,804275.4,17751,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487025,2337409.00
08/11/2017 17:30,2,1.855,ACTIVE,213.96,351.37,60.049,1502487003,"201051344000917","219011344069620",29.10,23.50,0,331.53,375.11,54.7,50.9,0.460,800985.3,800985.3,17745,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487026,2337410.00
08/11/2017 17:30,2,1.854,ACTIVE,213.74,352.27,60.002,1502487003,"201051344001145","219011344069620",29.26,22.30,0,331.83,374.81,55.0,51.2,0.451,809001.2,809001.2,17732,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487027,2337411.00
08/11/2017 17:30,2,1.857,ACTIVE,213.96,351.37,59.996,1502487003,"201051344000651","219011344069620",29.32,22.80,0,333.63,375.11,55.2,51.4,0.446,797955.4,797955.4,17723,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487028,2337412.00
08/11/2017 17:30,2,1.570,ACTIVE,211.70,343.25,60.023,1502487003,"274151322000088","219011344069620",28.25,24.30,0,329.13,359.18,44.9,41.4,0.301,1003372.6,1003372.6,17616,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487029,2337413.00
08/11/2017 17:30,2,1.051,ACTIVE,212.61,431.62,59.996,1502487003,"274151322000068","219011344069620",39.86,26.50,0,332.73,446.05,42.7,39.3,0.287,873897.2,873897.2,18020,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487030,2337414.00
08/11/2017 17:30,2,1.871,ACTIVE,213.51,351.37,59.954,1502487003,"201051344001135","219011344069620",29.28,22.80,0,331.23,374.21,55.5,51.7,0.460,793513.5,793513.5,17691,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487031,2337415.00
08/11/2017 17:30,2,1.859,ACTIVE,213.74,350.17,59.991,1502487003,"201051344000594","219011344069620",29.38,25.00,0,329.43,375.71,55.3,51.5,0.446,812955.4,812955.4,17716,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487032,2337416.00
08/11/2017 17:30,2,1.854,ACTIVE,213.96,351.97,60.002,1502487003,"201051344001203","219011344069620",29.40,23.30,0,333.03,376.01,55.2,51.4,0.455,803457.4,803457.4,17751,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487033,2337417.00
08/11/2017 17:30,2,1.580,ACTIVE,211.93,348.06,60.002,1502487003,"274151322000054","219011344069620",28.29,25.30,0,328.82,360.08,45.2,41.7,0.305,1019333.9,1019333.9,17600,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487034,2337418.00
08/11/2017 17:30,2,1.869,ACTIVE,214.19,350.47,60.039,1502487003,"201051344000867","219011344069620",28.96,24.30,0,330.03,373.91,54.9,51.1,0.446,797145.2,797145.2,17750,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487034,2337419.00
08/11/2017 17:30,2,1.855,ACTIVE,213.96,351.97,60.023,1502487003,"201051344001093","219011344069620",29.16,23.30,0,332.43,374.81,54.8,51.0,0.442,800971.2,800971.2,17752,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487035,2337420.00
08/11/2017 17:30,2,1.834,ACTIVE,214.41,351.97,60.012,1502487003,"201051344000900","219011344069620",29.04,24.30,0,331.23,374.21,54.0,50.2,0.446,819079.8,819079.8,17752,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487036,2337421.00
08/11/2017 17:30,2,1.809,ACTIVE,214.41,350.77,60.018,1502487003,"201051344000648","219011344069620",29.16,23.50,0,331.53,374.51,53.4,49.6,0.446,805664.1,805664.1,17725,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487037,2337422.00
08/11/2017 17:30,2,1.857,ACTIVE,214.19,351.67,60.044,1502487003,"201051344000569","219011344069620",28.73,24.30,0,331.23,374.51,54.0,50.2,0.451,820763.7,820763.7,17696,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487038,2337423.00
08/11/2017 17:30,2,1.854,ACTIVE,214.64,352.27,60.034,1502487003,"201051344000983","219011344069620",29.00,24.30,0,332.13,374.21,54.5,50.7,0.455,811587.8,811587.8,17728,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487039,2337424.00
08/11/2017 17:30,2,1.842,ACTIVE,214.41,351.97,59.981,1502487003,"201051344001158","219011344069620",29.14,23.30,0,331.53,374.21,54.4,50.6,0.455,795602.1,795602.1,17729,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487040,2337425.00
08/11/2017 17:30,2,1.820,ACTIVE,214.64,352.57,59.954,1502487003,"201051344000576","219011344069620",28.86,24.30,0,330.93,374.21,53.2,49.4,0.442,810150.9,810150.9,17742,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487041,2337426.00
08/11/2017 17:30,2,1.553,ACTIVE,212.38,346.86,60.023,1502487003,"274151322000087","219011344069620",28.78,30.30,0,329.43,358.58,45.2,41.8,0.283,994483.6,994483.6,17851,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487042,2337427.00
08/11/2017 17:45,2,1.525,ACTIVE,214.41,349.26,59.965,1502487903,"201051344000645","219011344069620",28.31,25.30,0,333.33,374.21,43.7,40.3,0.358,809070.9,809070.9,17717,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487904,2337428.00
08/11/2017 17:45,2,1.273,ACTIVE,211.93,339.95,59.949,1502487903,"274151322000085","219011344069620",27.75,25.30,0,330.33,359.18,35.8,32.7,0.234,1014115.6,1014115.6,17615,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487905,2337429.00
08/11/2017 17:45,2,1.529,ACTIVE,214.41,349.86,59.986,1502487903,"201051344000633","219011344069620",28.96,24.00,0,332.13,376.62,44.9,41.4,0.371,796181.3,796181.3,17765,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487906,2337430.00
08/11/2017 17:45,2,1.541,ACTIVE,214.41,348.06,59.954,1502487903,"201051344000469","219011344069620",28.67,23.50,0,332.13,376.62,44.8,41.3,0.380,800089.4,800089.4,17731,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487907,2337431.00
08/11/2017 17:45,2,1.543,ACTIVE,213.06,348.66,59.970,1502487903,"201051344000646","219011344069620",28.75,22.30,0,331.53,375.11,44.9,41.4,0.376,794465.0,794465.0,17719,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487908,2337432.00
08/11/2017 17:45,2,1.318,ACTIVE,211.70,347.76,59.965,1502487903,"274151322000052","219011344069620",28.55,25.00,0,328.52,360.38,38.1,34.8,0.261,1056336.0,1056336.0,17611,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487909,2337433.00
08/11/2017 17:45,2,1.570,ACTIVE,213.96,349.86,59.996,1502487903,"201051344000585","219011344069620",29.32,23.00,0,332.43,375.71,46.6,43.1,0.371,808440.4,808440.4,17716,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487910,2337434.00
08/11/2017 17:45,2,1.525,ACTIVE,213.51,347.46,59.996,1502487903,"201051344001230","219011344069620",29.04,22.80,0,331.53,373.31,44.9,41.4,0.367,798932.8,798932.8,17759,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487911,2337435.00
08/11/2017 17:45,2,1.506,ACTIVE,214.19,349.26,59.959,1502487903,"201051344000582","219011344069620",29.06,23.50,0,332.73,375.41,44.4,40.9,0.362,787922.7,787922.7,17707,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487912,2337436.00
08/11/2017 17:45,2,1.516,ACTIVE,213.29,348.06,59.954,1502487903,"201051344000955","219011344069620",29.58,23.00,0,331.53,374.21,45.4,41.9,0.376,808086.6,808086.6,17731,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487913,2337437.00
08/11/2017 17:45,2,0.832,ACTIVE,211.93,423.81,59.954,1502487903,"274151322000094","219011344069620",39.62,26.80,0,329.73,443.64,33.1,30.1,0.221,873044.3,873044.3,18007,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487913,2337438.00
08/11/2017 17:45,2,1.562,ACTIVE,214.19,349.56,59.954,1502487903,"201051344000579","219011344069620",29.10,24.00,0,332.43,376.31,46.1,42.5,0.367,818367.7,818367.7,17726,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487915,2337439.00
08/11/2017 17:45,2,1.547,ACTIVE,213.51,348.06,60.002,1502487903,"201051344000890","219011344069620",29.22,23.30,0,330.93,374.81,45.8,42.3,0.362,802178.0,802178.0,17729,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487916,2337440.00
08/11/2017 17:45,2,1.529,ACTIVE,213.74,348.96,59.965,1502487903,"201051344000438","219011344069620",29.26,23.00,0,333.33,376.01,45.4,41.9,0.376,804466.1,804466.1,17711,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487917,2337441.00
08/11/2017 17:45,2,1.561,ACTIVE,213.74,343.85,59.986,1502487903,"201051344000417","219011344069620",18.81,22.30,0,331.83,362.19,29.8,26.8,0.234,717437.8,717437.8,17758,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487918,2337442.00
08/11/2017 17:45,2,1.303,ACTIVE,211.70,346.26,59.970,1502487903,"274151322000083","219011344069620",28.47,25.50,0,329.73,359.78,37.6,34.3,0.256,1045664.1,1045664.1,17624,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487919,2337443.00
08/11/2017 17:45,2,1.367,ACTIVE,212.61,347.46,59.975,1502487903,"274151322000076","219011344069620",29.40,25.00,0,331.23,362.49,40.7,37.4,0.278,1116406.5,1116406.5,17616,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487920,2337444.00
08/11/2017 17:45,2,1.543,ACTIVE,213.74,346.56,59.949,1502487903,"201051344000868","219011344069620",28.82,23.80,0,331.53,373.61,45.0,41.5,0.362,798428.4,798428.4,17744,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487920,2337445.00
08/11/2017 17:45,2,1.369,ACTIVE,211.70,344.45,59.970,1502487903,"274151322000095","219011344069620",28.88,25.30,0,329.43,360.99,40.0,36.7,0.270,1105649.0,1105649.0,17635,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487921,2337446.00
08/11/2017 17:45,2,1.537,ACTIVE,214.19,345.96,59.986,1502487903,"201051344000988","219011344069620",18.89,23.80,0,331.83,365.19,29.4,26.5,0.252,689521.3,689521.3,17711,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487922,2337447.00
08/11/2017 17:45,2,1.566,ACTIVE,213.51,347.76,59.975,1502487903,"201051344001025","219011344069620",28.98,23.00,0,332.43,375.71,46.0,42.4,0.367,805396.0,805396.0,17716,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487923,2337448.00
08/11/2017 17:45,2,1.510,ACTIVE,214.19,347.46,59.959,1502487903,"201051344000458","219011344069620",28.94,25.30,0,333.03,374.51,44.3,40.8,0.367,809544.8,809544.8,17711,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487924,2337449.00
08/11/2017 17:45,2,1.545,ACTIVE,214.87,349.56,60.007,1502487903,"201051344000853","219011344069620",28.49,24.80,0,333.93,376.01,44.6,41.1,0.371,810917.2,810917.2,17737,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487925,2337450.00
08/11/2017 17:45,2,1.510,ACTIVE,213.74,348.36,60.012,1502487903,"201051344000685","219011344069620",29.08,22.80,0,332.13,375.71,44.5,41.0,0.389,804286.1,804286.1,17752,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487926,2337451.00
08/11/2017 17:45,2,1.531,ACTIVE,213.96,349.26,59.975,1502487903,"201051344000917","219011344069620",28.98,24.00,0,333.03,374.51,45.0,41.5,0.371,800996.1,800996.1,17746,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487927,2337452.00
08/11/2017 17:45,2,1.521,ACTIVE,213.74,348.66,59.970,1502487903,"201051344001145","219011344069620",29.36,22.50,0,333.03,375.41,45.3,41.8,0.362,809012.1,809012.1,17733,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487928,2337453.00
08/11/2017 17:45,2,1.551,ACTIVE,213.96,349.56,60.007,1502487903,"201051344000651","219011344069620",28.71,23.30,0,333.63,375.41,45.1,41.7,0.367,797966.3,797966.3,17724,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487928,2337454.00
08/11/2017 17:45,2,1.250,ACTIVE,211.70,343.55,59.959,1502487903,"274151322000088","219011344069620",28.31,24.80,0,328.22,359.18,35.9,32.7,0.234,1003381.3,1003381.3,17617,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487929,2337455.00
08/11/2017 17:45,2,0.881,ACTIVE,212.61,416.29,59.975,1502487903,"274151322000068","219011344069620",38.90,27.00,0,330.33,443.04,35.0,31.8,0.217,873905.5,873905.5,18021,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487930,2337456.00
08/11/2017 17:45,2,1.564,ACTIVE,213.51,347.76,59.922,1502487903,"201051344001135","219011344069620",28.86,23.00,0,332.43,374.81,45.7,42.2,0.367,793524.5,793524.5,17692,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487931,2337457.00
