ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 17:45,2,1.539,ACTIVE,213.74,347.76,60.012,1502487903,"201051344000594","219011344069620",29.22,25.50,0,331.53,373.01,45.6,42.1,0.362,812966.4,812966.4,17717,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487932,2337458.00
08/11/2017 17:45,2,1.555,ACTIVE,213.96,348.06,60.007,1502487903,"201051344001203","219011344069620",28.80,23.80,0,333.63,376.31,45.4,41.9,0.376,803468.3,803468.3,17752,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487933,2337459.00
08/11/2017 17:45,2,1.283,ACTIVE,211.93,347.16,60.028,1502487903,"274151322000054","219011344069620",27.95,25.50,0,328.82,359.78,36.4,33.2,0.256,1019342.7,1019342.7,17601,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487934,2337460.00
08/11/2017 17:45,2,1.555,ACTIVE,213.96,346.86,59.981,1502487903,"201051344000867","219011344069620",28.75,24.80,0,331.83,374.21,45.3,41.8,0.354,797156.0,797156.0,17751,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487935,2337461.00
08/11/2017 17:45,2,1.523,ACTIVE,213.96,348.96,59.954,1502487903,"201051344001093","219011344069620",29.18,23.50,0,332.43,375.71,45.0,41.6,0.358,800982.0,800982.0,17753,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487936,2337462.00
08/11/2017 17:45,2,1.508,ACTIVE,214.19,348.36,59.975,1502487903,"201051344000900","219011344069620",29.08,24.50,0,331.83,374.81,44.4,41.0,0.367,819090.5,819090.5,17753,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487937,2337463.00
08/11/2017 17:45,2,1.492,ACTIVE,214.19,347.76,59.954,1502487903,"201051344000648","219011344069620",29.04,24.00,0,333.03,373.91,44.0,40.5,0.362,805674.6,805674.6,17726,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487938,2337464.00
08/11/2017 17:45,2,1.543,ACTIVE,214.19,347.46,60.012,1502487903,"201051344000569","219011344069620",28.61,25.00,0,332.73,374.81,44.8,41.3,0.362,820774.4,820774.4,17697,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487939,2337465.00
08/11/2017 17:45,2,1.541,ACTIVE,214.19,348.06,60.002,1502487903,"201051344000983","219011344069620",28.96,25.00,0,332.73,374.21,45.2,41.7,0.367,811598.6,811598.6,17729,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487940,2337466.00
08/11/2017 17:45,2,1.531,ACTIVE,214.19,348.06,59.907,1502487903,"201051344001158","219011344069620",28.92,23.80,0,332.73,374.21,44.9,41.4,0.371,795612.9,795612.9,17730,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487941,2337467.00
08/11/2017 17:45,2,1.502,ACTIVE,214.64,349.56,59.986,1502487903,"201051344000576","219011344069620",28.80,24.80,0,332.73,374.81,43.9,40.4,0.354,810161.4,810161.4,17743,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487942,2337468.00
08/11/2017 17:45,2,1.270,ACTIVE,212.16,341.45,59.986,1502487903,"274151322000087","219011344069620",28.37,30.80,0,330.33,358.28,36.5,33.3,0.225,994492.4,994492.4,17852,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502487942,2337469.00
08/11/2017 18:00,2,1.516,ACTIVE,214.64,348.66,60.012,1502488803,"201051344000645","219011344069620",28.37,25.80,0,332.43,368.20,43.5,40.1,0.362,809080.7,809080.7,17718,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488805,2337470.00
08/11/2017 18:00,2,1.252,ACTIVE,212.16,342.35,59.986,1502488803,"274151322000085","219011344069620",27.99,25.50,0,331.23,354.97,35.5,32.3,0.243,1014123.6,1014123.6,17616,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488805,2337471.00
08/11/2017 18:00,2,1.533,ACTIVE,214.41,349.86,59.981,1502488803,"201051344000633","219011344069620",28.77,24.30,0,331.83,369.70,44.7,41.2,0.367,796191.4,796191.4,17766,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488806,2337472.00
08/11/2017 18:00,2,1.521,ACTIVE,214.41,349.26,59.981,1502488803,"201051344000469","219011344069620",28.96,24.00,0,331.53,367.90,44.6,41.1,0.380,800099.5,800099.5,17732,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488807,2337473.00
08/11/2017 18:00,2,1.527,ACTIVE,213.51,349.56,59.970,1502488803,"201051344000646","219011344069620",28.98,22.80,0,330.33,373.31,44.9,41.4,0.376,794475.1,794475.1,17720,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488808,2337474.00
08/11/2017 18:00,2,1.309,ACTIVE,212.38,345.66,59.986,1502488803,"274151322000052","219011344069620",28.51,25.50,0,329.43,356.18,37.8,34.5,0.247,1056344.4,1056344.4,17612,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488809,2337475.00
08/11/2017 18:00,2,1.594,ACTIVE,214.19,350.47,60.023,1502488803,"201051344000585","219011344069620",28.94,23.50,0,332.73,375.41,46.8,43.2,0.371,808450.9,808450.9,17717,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488810,2337476.00
08/11/2017 18:00,2,1.508,ACTIVE,213.74,347.46,59.970,1502488803,"201051344001230","219011344069620",29.28,23.30,0,331.23,371.51,44.8,41.3,0.367,798942.9,798942.9,17760,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488811,2337477.00
08/11/2017 18:00,2,1.518,ACTIVE,214.41,349.86,60.002,1502488803,"201051344000582","219011344069620",28.90,24.00,0,332.13,369.10,44.4,41.0,0.362,787932.7,787932.7,17708,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488812,2337478.00
08/11/2017 18:00,2,1.529,ACTIVE,213.51,347.46,59.922,1502488803,"201051344000955","219011344069620",29.14,23.30,0,331.53,367.60,45.2,41.7,0.371,808096.8,808096.8,17732,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488813,2337479.00
08/11/2017 18:00,2,0.844,ACTIVE,212.38,411.48,60.002,1502488803,"274151322000094","219011344069620",38.65,27.00,0,330.33,436.73,33.0,30.0,0.217,873051.7,873051.7,18008,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488814,2337480.00
08/11/2017 18:00,2,1.576,ACTIVE,214.41,348.36,59.981,1502488803,"201051344000579","219011344069620",28.67,24.30,0,331.53,368.50,45.8,42.2,0.367,818378.1,818378.1,17727,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488815,2337481.00
08/11/2017 18:00,2,1.555,ACTIVE,213.51,348.06,60.002,1502488803,"201051344000890","219011344069620",28.90,23.50,0,331.23,368.80,45.6,42.1,0.362,802188.3,802188.3,17730,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488816,2337482.00
08/11/2017 18:00,2,1.500,ACTIVE,214.19,349.56,59.970,1502488803,"201051344000438","219011344069620",29.62,23.00,0,333.03,368.80,45.0,41.5,0.371,804476.3,804476.3,17712,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488817,2337483.00
08/11/2017 18:00,2,1.543,ACTIVE,214.19,344.45,60.002,1502488803,"201051344000417","219011344069620",18.91,22.80,0,332.13,361.29,29.6,26.6,0.234,717444.2,717444.2,17759,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488818,2337484.00
08/11/2017 18:00,2,1.289,ACTIVE,212.16,340.25,59.991,1502488803,"274151322000083","219011344069620",28.57,25.80,0,330.33,355.58,37.3,34.1,0.256,1045672.5,1045672.5,17625,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488818,2337485.00
08/11/2017 18:00,2,1.361,ACTIVE,212.61,349.56,60.007,1502488803,"274151322000076","219011344069620",29.14,25.30,0,332.43,357.38,40.2,36.9,0.278,1116415.6,1116415.6,17617,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488819,2337486.00
08/11/2017 18:00,2,1.520,ACTIVE,213.96,347.76,60.007,1502488803,"201051344000868","219011344069620",29.02,24.00,0,331.23,367.00,44.7,41.3,0.358,798438.5,798438.5,17745,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488820,2337487.00
08/11/2017 18:00,2,1.352,ACTIVE,212.61,348.66,60.034,1502488803,"274151322000095","219011344069620",29.00,25.50,0,329.73,356.18,39.8,36.4,0.270,1105657.9,1105657.9,17636,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488821,2337488.00
08/11/2017 18:00,2,1.533,ACTIVE,214.41,345.36,60.007,1502488803,"201051344000988","219011344069620",18.83,24.30,0,331.53,359.78,29.2,26.3,0.243,689527.7,689527.7,17712,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488822,2337489.00
08/11/2017 18:00,2,1.539,ACTIVE,213.96,348.96,59.965,1502488803,"201051344001025","219011344069620",29.26,23.30,0,332.73,368.80,45.6,42.1,0.367,805406.3,805406.3,17717,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488823,2337490.00
08/11/2017 18:00,2,1.500,ACTIVE,214.19,348.06,59.996,1502488803,"201051344000458","219011344069620",28.94,25.80,0,331.83,368.50,44.0,40.6,0.371,809554.7,809554.7,17712,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488824,2337491.00
08/11/2017 18:00,2,1.510,ACTIVE,214.87,349.86,59.944,1502488803,"201051344000853","219011344069620",29.04,25.30,0,334.24,368.80,44.4,40.9,0.362,810927.1,810927.1,17738,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488825,2337492.00
08/11/2017 18:00,2,1.502,ACTIVE,213.96,349.26,59.938,1502488803,"201051344000685","219011344069620",29.04,23.00,0,331.83,373.01,44.2,40.8,0.384,804296.0,804296.0,17753,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488826,2337493.00
08/11/2017 18:00,2,1.514,ACTIVE,213.96,349.56,60.002,1502488803,"201051344000917","219011344069620",29.18,24.30,0,332.43,371.81,44.8,41.3,0.367,801006.2,801006.2,17747,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488827,2337494.00
08/11/2017 18:00,2,1.529,ACTIVE,213.96,349.56,60.018,1502488803,"201051344001145","219011344069620",29.08,23.00,0,332.13,372.71,45.0,41.6,0.367,809022.2,809022.2,17734,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488827,2337495.00
08/11/2017 18:00,2,1.516,ACTIVE,214.19,349.26,59.975,1502488803,"201051344000651","219011344069620",29.16,23.80,0,332.13,369.40,44.8,41.3,0.362,797976.4,797976.4,17725,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488828,2337496.00
08/11/2017 18:00,2,1.240,ACTIVE,211.93,340.85,59.996,1502488803,"274151322000088","219011344069620",28.05,25.00,0,329.13,354.67,35.2,32.1,0.239,1003389.2,1003389.2,17618,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488829,2337497.00
08/11/2017 18:00,2,0.846,ACTIVE,212.83,421.40,60.002,1502488803,"274151322000068","219011344069620",39.66,27.00,0,330.93,439.43,34.0,30.9,0.221,873913.1,873913.1,18022,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488830,2337498.00
08/11/2017 18:00,2,1.539,ACTIVE,213.51,348.36,59.996,1502488803,"201051344001135","219011344069620",29.08,23.50,0,331.83,372.41,45.4,41.9,0.367,793534.7,793534.7,17693,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488831,2337499.00
08/11/2017 18:00,2,1.545,ACTIVE,213.74,347.46,59.986,1502488803,"201051344000594","219011344069620",28.82,26.00,0,329.43,366.70,45.1,41.7,0.354,812976.6,812976.6,17718,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488832,2337500.00
08/11/2017 18:00,2,1.525,ACTIVE,213.96,348.66,60.018,1502488803,"201051344001203","219011344069620",29.12,23.80,0,333.03,372.71,45.0,41.5,0.371,803478.4,803478.4,17753,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488833,2337501.00
08/11/2017 18:00,2,1.256,ACTIVE,211.93,341.75,59.991,1502488803,"274151322000054","219011344069620",28.09,25.80,0,329.73,355.58,35.8,32.6,0.239,1019350.8,1019350.8,17602,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488834,2337502.00
08/11/2017 18:00,2,1.523,ACTIVE,214.19,347.46,60.007,1502488803,"201051344000867","219011344069620",29.08,25.00,0,331.23,367.60,44.9,41.4,0.358,797166.1,797166.1,17752,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488835,2337503.00
08/11/2017 18:00,2,1.500,ACTIVE,213.96,349.26,60.018,1502488803,"201051344001093","219011344069620",29.30,23.80,0,333.63,368.80,44.5,41.1,0.358,800992.1,800992.1,17754,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488836,2337504.00
08/11/2017 18:00,2,1.506,ACTIVE,214.19,349.26,60.012,1502488803,"201051344000900","219011344069620",28.84,25.00,0,331.83,367.90,44.1,40.6,0.354,819100.4,819100.4,17754,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488837,2337505.00
08/11/2017 18:00,2,1.496,ACTIVE,214.41,347.76,60.028,1502488803,"201051344000648","219011344069620",28.69,24.30,0,332.73,367.60,43.5,40.0,0.358,805684.4,805684.4,17727,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488838,2337506.00
08/11/2017 18:00,2,1.516,ACTIVE,214.19,348.06,60.007,1502488803,"201051344000569","219011344069620",29.02,25.30,0,331.23,367.90,44.5,41.0,0.362,820784.4,820784.4,17698,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488839,2337507.00
08/11/2017 18:00,2,1.535,ACTIVE,214.19,348.66,59.996,1502488803,"201051344000983","219011344069620",28.86,25.50,0,331.23,367.60,45.0,41.5,0.371,811608.7,811608.7,17730,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488840,2337508.00
08/11/2017 18:00,2,1.531,ACTIVE,214.19,348.36,60.028,1502488803,"201051344001158","219011344069620",28.69,24.30,0,331.83,368.20,44.5,41.0,0.371,795622.9,795622.9,17731,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488841,2337509.00
08/11/2017 18:00,2,1.480,ACTIVE,214.64,349.26,60.012,1502488803,"201051344000576","219011344069620",28.96,25.00,0,332.43,368.50,43.5,40.0,0.358,810171.1,810171.1,17744,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488842,2337510.00
08/11/2017 18:00,2,1.256,ACTIVE,212.16,343.85,59.991,1502488803,"274151322000087","219011344069620",28.41,31.30,0,330.33,354.37,36.1,32.9,0.221,994500.4,994500.4,17853,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502488843,2337511.00
08/11/2017 18:15,2,1.889,ACTIVE,215.09,353.77,60.007,1502489703,"201051344000645","219011344069620",29.34,26.30,0,318.91,390.14,56.1,52.3,0.464,809092.6,809092.6,17719,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489704,2337512.00
08/11/2017 18:15,2,1.617,ACTIVE,212.61,348.36,59.986,1502489703,"274151322000085","219011344069620",28.37,26.00,0,332.43,371.51,46.5,43.0,0.314,1014133.1,1014133.1,17617,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489705,2337513.00
08/11/2017 18:15,2,1.951,ACTIVE,214.87,354.67,60.002,1502489703,"201051344000633","219011344069620",29.14,25.30,0,318.61,391.34,57.7,53.7,0.486,796203.6,796203.6,17767,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489706,2337514.00
08/11/2017 18:15,2,1.936,ACTIVE,214.87,353.17,59.981,1502489703,"201051344000469","219011344069620",29.24,24.80,0,318.91,391.04,57.4,53.4,0.486,800111.6,800111.6,17733,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489707,2337515.00
08/11/2017 18:15,2,1.961,ACTIVE,214.19,354.07,60.023,1502489703,"201051344000646","219011344069620",29.38,23.50,0,318.91,390.74,58.4,54.4,0.495,794487.3,794487.3,17721,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489708,2337516.00
08/11/2017 18:15,2,1.699,ACTIVE,212.38,345.66,59.991,1502489703,"274151322000052","219011344069620",28.71,26.30,0,331.53,373.61,49.4,45.8,0.340,1056354.6,1056354.6,17613,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489709,2337517.00
08/11/2017 18:15,2,2.078,ACTIVE,214.87,354.97,59.996,1502489703,"201051344000585","219011344069620",28.84,24.00,0,319.21,391.04,60.8,56.7,0.499,808463.7,808463.7,17718,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489710,2337518.00
08/11/2017 18:15,2,1.955,ACTIVE,214.41,353.47,59.959,1502489703,"201051344001230","219011344069620",29.38,23.50,0,320.11,388.94,58.2,54.2,0.477,798955.1,798955.1,17761,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489711,2337519.00
08/11/2017 18:15,2,1.980,ACTIVE,215.09,354.97,60.018,1502489703,"201051344000582","219011344069620",28.90,24.50,0,318.00,392.85,58.0,54.0,0.468,787944.8,787944.8,17709,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489712,2337520.00
08/11/2017 18:15,2,1.967,ACTIVE,214.41,352.27,59.981,1502489703,"201051344000955","219011344069620",29.48,24.00,0,318.00,389.24,58.8,54.8,0.491,808109.1,808109.1,17733,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489713,2337521.00
08/11/2017 18:15,2,1.129,ACTIVE,212.83,415.99,59.949,1502489703,"274151322000094","219011344069620",38.84,27.80,0,395.25,449.05,44.3,40.8,0.301,873060.7,873060.7,18009,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489714,2337522.00
08/11/2017 18:15,2,2.008,ACTIVE,214.87,353.77,59.975,1502489703,"201051344000579","219011344069620",29.26,25.50,0,316.20,391.34,59.6,55.6,0.495,818390.6,818390.6,17728,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489714,2337523.00
08/11/2017 18:15,2,1.986,ACTIVE,214.41,352.57,60.018,1502489703,"201051344000890","219011344069620",29.54,24.00,0,319.51,390.14,59.5,55.5,0.482,802200.8,802200.8,17731,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489715,2337524.00
08/11/2017 18:15,2,1.959,ACTIVE,214.87,354.07,59.949,1502489703,"201051344000438","219011344069620",29.70,24.00,0,319.21,390.74,59.0,55.0,0.491,804488.6,804488.6,17713,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489716,2337525.00
08/11/2017 18:15,2,1.980,ACTIVE,214.87,349.56,59.965,1502489703,"201051344000417","219011344069620",19.16,23.30,0,332.13,375.11,38.4,35.2,0.314,717452.2,717452.2,17760,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489717,2337526.00
08/11/2017 18:15,2,1.699,ACTIVE,212.38,343.55,60.012,1502489703,"274151322000083","219011344069620",28.82,26.80,0,331.83,373.61,49.6,46.0,0.349,1045682.6,1045682.6,17626,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489718,2337527.00
08/11/2017 18:15,2,1.773,ACTIVE,213.29,355.28,59.996,1502489703,"274151322000076","219011344069620",29.50,26.00,0,332.43,375.71,53.0,49.2,0.362,1116426.5,1116426.5,17618,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489719,2337528.00
08/11/2017 18:15,2,1.986,ACTIVE,214.41,353.17,60.012,1502489703,"201051344000868","219011344069620",28.90,25.00,0,320.71,389.54,58.1,54.2,0.473,798450.8,798450.8,17746,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489720,2337529.00
08/11/2017 18:15,2,1.777,ACTIVE,212.38,354.37,59.965,1502489703,"274151322000095","219011344069620",29.34,26.30,0,331.53,376.01,52.8,49.1,0.367,1105668.8,1105668.8,17637,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489721,2337530.00
08/11/2017 18:15,2,1.994,ACTIVE,214.87,349.86,59.954,1502489703,"201051344000988","219011344069620",18.81,24.80,0,332.43,377.22,38.0,34.7,0.318,689535.6,689535.6,17713,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489722,2337531.00
08/11/2017 18:15,2,2.008,ACTIVE,214.64,354.07,60.023,1502489703,"201051344001025","219011344069620",29.24,24.00,0,317.70,391.64,59.5,55.5,0.482,805418.9,805418.9,17718,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489723,2337532.00
08/11/2017 18:15,2,1.943,ACTIVE,214.87,352.87,60.023,1502489703,"201051344000458","219011344069620",29.04,26.50,0,317.40,391.34,57.1,53.2,0.486,809566.9,809566.9,17713,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489723,2337533.00
08/11/2017 18:15,2,1.963,ACTIVE,215.54,354.07,59.996,1502489703,"201051344000853","219011344069620",28.90,26.30,0,321.01,392.25,57.5,53.6,0.482,810939.4,810939.4,17739,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489724,2337534.00
08/11/2017 18:15,2,1.941,ACTIVE,214.64,353.77,59.996,1502489703,"201051344000685","219011344069620",29.28,23.80,0,316.20,391.04,57.6,53.7,0.504,804308.3,804308.3,17754,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489725,2337535.00
08/11/2017 18:15,2,1.975,ACTIVE,214.64,354.07,59.981,1502489703,"201051344000917","219011344069620",28.96,25.30,0,320.11,391.34,58.0,54.0,0.486,801018.6,801018.6,17748,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489726,2337536.00
08/11/2017 18:15,2,1.973,ACTIVE,214.64,353.77,60.007,1502489703,"201051344001145","219011344069620",29.26,23.80,0,319.21,391.04,58.5,54.5,0.477,809034.7,809034.7,17735,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489727,2337537.00
08/11/2017 18:15,2,1.947,ACTIVE,215.09,354.07,60.012,1502489703,"201051344000651","219011344069620",29.44,24.50,0,317.40,393.75,58.1,54.2,0.477,797988.8,797988.8,17726,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489728,2337538.00
08/11/2017 18:15,2,1.627,ACTIVE,212.16,352.57,59.938,1502489703,"274151322000088","219011344069620",28.09,26.00,0,331.83,371.21,46.3,42.8,0.318,1003398.8,1003398.8,17619,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489729,2337539.00
08/11/2017 18:15,2,1.146,ACTIVE,213.06,420.20,59.991,1502489703,"274151322000068","219011344069620",38.80,27.80,0,395.25,454.16,45.1,41.6,0.305,873922.4,873922.4,18023,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489730,2337540.00
08/11/2017 18:15,2,1.965,ACTIVE,214.41,352.87,59.891,1502489703,"201051344001135","219011344069620",29.42,24.30,0,318.61,390.44,58.6,54.7,0.482,793547.2,793547.2,17694,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489731,2337541.00
08/11/2017 18:15,2,1.969,ACTIVE,214.19,351.67,60.018,1502489703,"201051344000594","219011344069620",29.16,27.00,0,320.71,388.94,58.1,54.2,0.464,812989.0,812989.0,17719,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489732,2337542.00
08/11/2017 18:15,2,1.971,ACTIVE,214.87,354.07,60.002,1502489703,"201051344001203","219011344069620",29.10,24.50,0,318.00,392.55,58.1,54.2,0.482,803490.9,803490.9,17754,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489733,2337543.00
08/11/2017 18:15,2,1.643,ACTIVE,212.83,351.37,60.002,1502489703,"274151322000054","219011344069620",28.21,26.50,0,330.33,372.11,47.0,43.4,0.318,1019360.5,1019360.5,17603,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489734,2337544.00
08/11/2017 18:15,2,1.959,ACTIVE,214.64,351.97,59.986,1502489703,"201051344000867","219011344069620",29.18,26.00,0,318.91,389.84,57.9,54.0,0.473,797178.5,797178.5,17753,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489734,2337545.00
08/11/2017 18:15,2,1.918,ACTIVE,214.87,353.17,59.996,1502489703,"201051344001093","219011344069620",29.42,24.30,0,319.21,389.84,57.2,53.3,0.460,801004.3,801004.3,17755,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489735,2337546.00
08/11/2017 18:15,2,1.896,ACTIVE,214.64,352.87,60.002,1502489703,"201051344000900","219011344069620",29.64,25.80,0,319.21,389.84,56.9,53.0,0.473,819112.6,819112.6,17755,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489736,2337547.00
08/11/2017 18:15,2,1.914,ACTIVE,214.87,352.57,60.007,1502489703,"201051344000648","219011344069620",29.00,25.00,0,319.21,390.74,56.2,52.4,0.468,805696.4,805696.4,17728,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489737,2337548.00
08/11/2017 18:15,2,1.945,ACTIVE,214.87,352.57,59.949,1502489703,"201051344000569","219011344069620",29.14,26.30,0,318.30,391.34,57.4,53.5,0.473,820796.7,820796.7,17699,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489738,2337549.00
08/11/2017 18:15,2,1.961,ACTIVE,214.87,353.17,60.023,1502489703,"201051344000983","219011344069620",29.18,26.30,0,318.61,391.04,57.9,54.0,0.495,811621.2,811621.2,17731,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489739,2337550.00
08/11/2017 18:15,2,1.959,ACTIVE,214.87,353.17,59.949,1502489703,"201051344001158","219011344069620",28.92,25.30,0,317.70,390.44,57.5,53.5,0.482,795635.2,795635.2,17732,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489740,2337551.00
08/11/2017 18:15,2,1.896,ACTIVE,215.09,353.47,59.933,1502489703,"201051344000576","219011344069620",29.26,25.80,0,316.50,391.34,56.2,52.4,0.468,810183.2,810183.2,17745,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489741,2337552.00
08/11/2017 18:15,2,1.641,ACTIVE,212.38,342.95,59.975,1502489703,"274151322000087","219011344069620",28.57,32.20,0,331.83,370.90,47.5,43.9,0.296,994510.3,994510.3,17854,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502489742,2337553.00
08/11/2017 18:30,2,1.715,ACTIVE,215.09,350.77,60.023,1502490603,"201051344000645","219011344069620",28.53,26.80,0,334.24,376.31,49.5,45.9,0.407,809104.6,809104.6,17720,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490604,2337554.00
08/11/2017 18:30,2,1.449,ACTIVE,212.38,348.06,59.991,1502490603,"274151322000085","219011344069620",28.31,26.80,0,332.13,361.29,41.5,38.2,0.283,1014143.1,1014143.1,17618,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490605,2337555.00
08/11/2017 18:30,2,1.729,ACTIVE,214.87,351.67,60.012,1502490603,"201051344000633","219011344069620",28.77,25.50,0,333.33,379.02,50.4,46.7,0.429,796215.8,796215.8,17768,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490606,2337556.00
08/11/2017 18:30,2,1.709,ACTIVE,214.87,350.77,60.002,1502490603,"201051344000469","219011344069620",29.06,25.30,0,332.13,377.52,50.3,46.7,0.433,800123.8,800123.8,17734,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490607,2337557.00
08/11/2017 18:30,2,1.695,ACTIVE,213.74,351.07,60.002,1502490603,"201051344000646","219011344069620",29.36,23.50,0,331.83,377.82,50.4,46.8,0.424,794499.6,794499.6,17722,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490608,2337558.00
08/11/2017 18:30,2,1.504,ACTIVE,212.38,349.26,59.991,1502490603,"274151322000052","219011344069620",28.67,26.80,0,330.33,362.49,43.6,40.2,0.292,1056365.1,1056365.1,17614,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490609,2337559.00
08/11/2017 18:30,2,1.766,ACTIVE,214.64,351.37,60.023,1502490603,"201051344000585","219011344069620",29.26,24.50,0,334.54,379.62,52.3,48.5,0.420,808476.4,808476.4,17719,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490609,2337560.00
08/11/2017 18:30,2,1.684,ACTIVE,213.96,349.26,60.002,1502490603,"201051344001230","219011344069620",29.46,24.00,0,331.53,376.92,50.2,46.5,0.411,798967.3,798967.3,17762,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490610,2337561.00
08/11/2017 18:30,2,1.691,ACTIVE,214.64,351.67,59.996,1502490603,"201051344000582","219011344069620",29.08,25.00,0,334.54,379.62,49.9,46.2,0.407,787956.9,787956.9,17710,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490611,2337562.00
08/11/2017 18:30,2,1.719,ACTIVE,213.96,350.47,60.023,1502490603,"201051344000955","219011344069620",29.02,24.50,0,332.43,377.52,50.5,46.8,0.424,808121.3,808121.3,17734,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490612,2337563.00
08/11/2017 18:30,2,0.967,ACTIVE,212.38,423.20,59.981,1502490603,"274151322000094","219011344069620",39.24,28.50,0,333.03,443.64,39.0,35.7,0.265,873070.0,873070.0,18010,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490613,2337564.00
08/11/2017 18:30,2,1.750,ACTIVE,214.64,350.77,59.896,1502490603,"201051344000579","219011344069620",29.02,25.50,0,334.24,378.72,51.5,47.7,0.420,818403.1,818403.1,17729,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490614,2337565.00
08/11/2017 18:30,2,1.756,ACTIVE,213.96,350.17,59.975,1502490603,"201051344000890","219011344069620",28.75,24.50,0,332.73,378.72,51.1,47.4,0.411,802213.2,802213.2,17732,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490615,2337566.00
08/11/2017 18:30,2,1.717,ACTIVE,214.41,351.07,60.012,1502490603,"201051344000438","219011344069620",29.02,24.30,0,334.24,379.62,50.5,46.8,0.415,804500.9,804500.9,17714,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490616,2337567.00
08/11/2017 18:30,2,1.703,ACTIVE,214.19,345.96,59.965,1502490603,"201051344000417","219011344069620",19.18,23.50,0,333.93,365.19,33.1,30.1,0.270,717460.0,717460.0,17761,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490617,2337568.00
08/11/2017 18:30,2,1.480,ACTIVE,212.16,346.26,59.970,1502490603,"274151322000083","219011344069620",28.78,26.80,0,329.43,362.79,43.2,39.7,0.301,1045693.0,1045693.0,17627,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490618,2337569.00
08/11/2017 18:30,2,1.549,ACTIVE,213.06,345.36,59.986,1502490603,"274151322000076","219011344069620",29.60,26.50,0,332.13,364.29,46.4,42.9,0.323,1116437.8,1116437.8,17619,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490619,2337570.00
08/11/2017 18:30,2,1.742,ACTIVE,214.19,349.86,59.996,1502490603,"201051344000868","219011344069620",28.53,25.30,0,332.13,376.62,50.4,46.7,0.407,798463.1,798463.1,17747,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490620,2337571.00
08/11/2017 18:30,2,1.564,ACTIVE,212.38,352.57,59.944,1502490603,"274151322000095","219011344069620",29.00,26.80,0,329.73,363.69,45.9,42.4,0.318,1105680.0,1105680.0,17638,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490621,2337572.00
08/11/2017 18:30,2,1.742,ACTIVE,214.64,348.06,60.028,1502490603,"201051344000988","219011344069620",18.53,25.30,0,333.93,366.70,32.7,29.7,0.274,689543.4,689543.4,17714,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490622,2337573.00
08/11/2017 18:30,2,1.717,ACTIVE,214.19,351.07,59.970,1502490603,"201051344001025","219011344069620",29.46,24.30,0,334.24,378.72,51.3,47.6,0.411,805431.4,805431.4,17719,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490623,2337574.00
08/11/2017 18:30,2,1.691,ACTIVE,214.64,350.47,60.007,1502490603,"201051344000458","219011344069620",28.92,26.80,0,333.33,377.52,49.5,45.9,0.420,809578.9,809578.9,17714,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490624,2337575.00
08/11/2017 18:30,2,1.688,ACTIVE,215.09,351.37,60.028,1502490603,"201051344000853","219011344069620",29.22,26.50,0,334.54,379.62,50.0,46.4,0.420,810951.5,810951.5,17740,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490625,2337576.00
08/11/2017 18:30,2,1.682,ACTIVE,214.41,350.77,60.007,1502490603,"201051344000685","219011344069620",29.14,24.30,0,331.53,378.12,49.7,46.0,0.429,804320.3,804320.3,17755,0,0,0,L,1122011218,0,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490626,2337577.00
08/11/2017 18:30,2,1.715,ACTIVE,214.41,351.37,60.018,1502490603,"201051344000917","219011344069620",28.88,25.50,0,332.13,378.42,50.2,46.5,0.415,801030.8,801030.8,17749,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490626,2337578.00
08/11/2017 18:30,2,1.693,ACTIVE,214.41,351.07,59.954,1502490603,"201051344001145","219011344069620",29.42,23.80,0,334.24,379.02,50.5,46.9,0.407,809047.0,809047.0,17736,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490627,2337579.00
08/11/2017 18:30,2,1.703,ACTIVE,214.87,351.67,60.018,1502490603,"201051344000651","219011344069620",29.10,25.00,0,335.44,379.02,50.2,46.6,0.402,798001.0,798001.0,17727,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490628,2337580.00
08/11/2017 18:30,2,1.432,ACTIVE,212.61,349.26,59.991,1502490603,"274151322000088","219011344069620",28.23,26.30,0,329.73,360.69,40.9,37.6,0.283,1003408.7,1003408.7,17620,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490629,2337581.00
08/11/2017 18:30,2,0.945,ACTIVE,213.06,433.72,59.965,1502490603,"274151322000068","219011344069620",40.24,28.80,0,333.33,448.15,39.0,35.8,0.261,873931.8,873931.8,18024,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490630,2337582.00
08/11/2017 18:30,2,1.719,ACTIVE,214.19,350.47,59.970,1502490603,"201051344001135","219011344069620",29.18,24.50,0,333.33,377.82,50.8,47.1,0.407,793559.5,793559.5,17695,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490631,2337583.00
08/11/2017 18:30,2,1.715,ACTIVE,213.96,350.17,59.928,1502490603,"201051344000594","219011344069620",29.12,27.50,0,331.23,376.62,50.6,46.9,0.402,813001.3,813001.3,17720,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490632,2337584.00
08/11/2017 18:30,2,1.729,ACTIVE,214.64,349.56,60.028,1502490603,"201051344001203","219011344069620",28.75,24.80,0,334.84,379.32,50.4,46.7,0.420,803503.1,803503.1,17755,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490633,2337585.00
08/11/2017 18:30,2,1.447,ACTIVE,212.16,341.45,59.949,1502490603,"274151322000054","219011344069620",28.23,27.00,0,330.03,361.29,41.4,38.0,0.283,1019370.5,1019370.5,17604,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490634,2337586.00
08/11/2017 18:30,2,1.719,ACTIVE,214.41,348.36,59.975,1502490603,"201051344000867","219011344069620",28.96,26.30,0,331.83,377.22,50.4,46.7,0.407,797190.8,797190.8,17754,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490635,2337587.00
08/11/2017 18:30,2,1.672,ACTIVE,214.41,350.77,59.933,1502490603,"201051344001093","219011344069620",29.38,24.50,0,334.54,377.52,49.7,46.1,0.398,801016.4,801016.4,17756,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490635,2337588.00
08/11/2017 18:30,2,1.670,ACTIVE,214.41,351.07,60.055,1502490603,"201051344000900","219011344069620",29.28,26.30,0,333.93,377.82,49.6,45.9,0.411,819124.6,819124.6,17756,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490636,2337589.00
08/11/2017 18:30,2,1.658,ACTIVE,214.64,350.17,59.917,1502490603,"201051344000648","219011344069620",29.10,25.50,0,334.24,376.01,48.9,45.2,0.398,805708.3,805708.3,17729,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490637,2337590.00
08/11/2017 18:30,2,1.686,ACTIVE,214.64,350.47,60.018,1502490603,"201051344000569","219011344069620",29.16,26.50,0,333.03,376.92,49.8,46.1,0.415,820808.8,820808.8,17700,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490638,2337591.00
08/11/2017 18:30,2,1.701,ACTIVE,214.87,350.47,60.007,1502490603,"201051344000983","219011344069620",29.16,26.50,0,333.03,376.92,50.3,46.6,0.424,811633.4,811633.4,17732,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490639,2337592.00
08/11/2017 18:30,2,1.691,ACTIVE,214.64,350.17,59.886,1502490603,"201051344001158","219011344069620",28.98,25.30,0,333.33,377.52,49.7,46.0,0.411,795647.3,795647.3,17733,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490640,2337593.00
08/11/2017 18:30,2,1.672,ACTIVE,214.87,351.37,59.965,1502490603,"201051344000576","219011344069620",28.78,26.30,0,333.63,377.22,48.8,45.2,0.402,810195.0,810195.0,17746,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490641,2337594.00
08/11/2017 18:30,2,1.445,ACTIVE,212.61,348.66,59.981,1502490603,"274151322000087","219011344069620",28.41,32.80,0,329.73,360.38,41.6,38.2,0.256,994520.4,994520.4,17855,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502490642,2337595.00
08/11/2017 18:45,2,1.191,ACTIVE,214.19,345.36,60.007,1502491503,"201051344000645","219011344069620",28.17,26.80,0,333.93,372.11,34.0,30.9,0.274,809114.2,809114.2,17721,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491504,2337596.00
08/11/2017 18:45,2,1.025,ACTIVE,212.16,344.45,59.986,1502491503,"274151322000085","219011344069620",27.47,27.30,0,331.83,357.68,28.6,25.6,0.186,1014151.0,1014151.0,17619,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491505,2337597.00
08/11/2017 18:45,2,1.207,ACTIVE,213.96,345.66,60.018,1502491503,"201051344000633","219011344069620",28.31,25.80,0,332.43,373.31,34.6,31.5,0.278,796225.5,796225.5,17769,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491506,2337598.00
08/11/2017 18:45,2,1.201,ACTIVE,213.74,345.06,60.049,1502491503,"201051344000469","219011344069620",28.47,25.30,0,332.73,373.01,34.6,31.5,0.283,800133.5,800133.5,17735,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491507,2337599.00
08/11/2017 18:45,2,1.188,ACTIVE,213.51,345.06,59.991,1502491503,"201051344000646","219011344069620",28.61,24.50,0,332.43,372.71,34.5,31.3,0.283,794509.3,794509.3,17723,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491508,2337600.00
