ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 18:45,2,1.078,ACTIVE,212.16,345.96,59.975,1502491503,"274151322000052","219011344069620",27.73,27.00,0,329.73,358.88,30.3,27.3,0.199,1056373.5,1056373.5,17615,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491509,2337601.00
08/11/2017 18:45,2,1.242,ACTIVE,214.19,346.26,60.007,1502491503,"201051344000585","219011344069620",28.53,25.00,0,333.03,373.61,35.9,32.7,0.283,808486.5,808486.5,17720,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491510,2337602.00
08/11/2017 18:45,2,1.188,ACTIVE,213.51,344.76,59.996,1502491503,"201051344001230","219011344069620",28.59,24.50,0,331.23,370.90,34.4,31.3,0.278,798976.9,798976.9,17763,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491511,2337603.00
08/11/2017 18:45,2,1.191,ACTIVE,214.19,345.36,60.012,1502491503,"201051344000582","219011344069620",28.23,25.50,0,333.93,372.41,34.1,31.0,0.274,787966.5,787966.5,17711,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491512,2337604.00
08/11/2017 18:45,2,1.209,ACTIVE,213.51,344.45,59.991,1502491503,"201051344000955","219011344069620",28.45,25.00,0,331.53,372.11,34.9,31.7,0.278,808131.1,808131.1,17735,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491513,2337605.00
08/11/2017 18:45,2,0.684,ACTIVE,212.16,407.87,59.986,1502491503,"274151322000094","219011344069620",38.11,29.00,0,329.73,437.03,26.4,23.6,0.177,873077.3,873077.3,18011,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491513,2337606.00
08/11/2017 18:45,2,1.223,ACTIVE,213.74,344.15,60.007,1502491503,"201051344000579","219011344069620",28.67,26.00,0,333.33,373.31,35.5,32.4,0.283,818413.0,818413.0,17730,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491514,2337607.00
08/11/2017 18:45,2,1.225,ACTIVE,213.51,343.85,60.007,1502491503,"201051344000890","219011344069620",28.37,24.80,0,332.43,372.11,35.2,32.1,0.274,802223.0,802223.0,17733,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491515,2337608.00
08/11/2017 18:45,2,1.191,ACTIVE,213.74,345.66,60.002,1502491503,"201051344000438","219011344069620",28.69,25.00,0,334.24,373.01,34.6,31.5,0.278,804510.6,804510.6,17715,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491516,2337609.00
08/11/2017 18:45,2,1.189,ACTIVE,213.96,342.05,59.986,1502491503,"201051344000417","219011344069620",18.87,24.30,0,333.03,362.79,22.8,20.0,0.181,717466.2,717466.2,17762,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491517,2337610.00
08/11/2017 18:45,2,1.037,ACTIVE,212.16,340.55,59.975,1502491503,"274151322000083","219011344069620",28.03,27.50,0,330.93,358.58,29.4,26.5,0.199,1045701.3,1045701.3,17628,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491518,2337611.00
08/11/2017 18:45,2,1.102,ACTIVE,212.61,340.55,59.986,1502491503,"274151322000076","219011344069620",28.51,27.00,0,332.73,360.38,31.8,28.8,0.221,1116446.6,1116446.6,17620,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491519,2337612.00
08/11/2017 18:45,2,1.199,ACTIVE,213.51,344.15,59.996,1502491503,"201051344000868","219011344069620",28.59,25.30,0,331.83,371.21,34.8,31.7,0.265,798472.8,798472.8,17748,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491520,2337613.00
08/11/2017 18:45,2,1.080,ACTIVE,211.93,343.55,59.996,1502491503,"274151322000095","219011344069620",28.49,27.30,0,330.03,359.48,31.1,28.1,0.208,1105688.7,1105688.7,17639,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491521,2337614.00
08/11/2017 18:45,2,1.195,ACTIVE,213.96,342.65,59.996,1502491503,"201051344000988","219011344069620",18.45,25.80,0,332.43,363.39,22.4,19.7,0.181,689549.5,689549.5,17715,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491522,2337615.00
08/11/2017 18:45,2,1.201,ACTIVE,213.74,344.76,59.991,1502491503,"201051344001025","219011344069620",28.67,24.80,0,333.03,373.01,34.9,31.7,0.270,805441.2,805441.2,17720,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491522,2337616.00
08/11/2017 18:45,2,1.180,ACTIVE,213.96,344.45,59.991,1502491503,"201051344000458","219011344069620",28.37,27.00,0,333.63,372.41,34.0,30.8,0.278,809588.4,809588.4,17715,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491523,2337617.00
08/11/2017 18:45,2,1.191,ACTIVE,214.41,345.96,59.949,1502491503,"201051344000853","219011344069620",28.35,26.50,0,335.14,373.91,34.2,31.1,0.283,810961.1,810961.1,17741,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491524,2337618.00
08/11/2017 18:45,2,1.166,ACTIVE,213.74,346.26,59.981,1502491503,"201051344000685","219011344069620",28.35,24.80,0,333.03,372.71,33.5,30.4,0.292,804329.8,804329.8,17756,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491525,2337619.00
08/11/2017 18:45,2,1.166,ACTIVE,213.96,345.36,59.981,1502491503,"201051344000917","219011344069620",28.80,25.80,0,333.33,372.71,34.1,31.0,0.274,801040.3,801040.3,17750,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491526,2337620.00
08/11/2017 18:45,2,1.178,ACTIVE,213.74,345.06,59.996,1502491503,"201051344001145","219011344069620",28.80,24.50,0,333.63,373.61,34.3,31.2,0.270,809056.6,809056.6,17737,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491527,2337621.00
08/11/2017 18:45,2,1.180,ACTIVE,213.96,345.66,59.949,1502491503,"201051344000651","219011344069620",28.41,25.30,0,334.24,373.31,34.0,30.9,0.265,798010.6,798010.6,17728,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491528,2337622.00
08/11/2017 18:45,2,0.994,ACTIVE,211.70,339.95,60.012,1502491503,"274151322000088","219011344069620",27.73,26.80,0,330.33,357.08,27.9,25.0,0.186,1003416.5,1003416.5,17621,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491529,2337623.00
08/11/2017 18:45,2,0.693,ACTIVE,213.06,408.78,59.975,1502491503,"274151322000068","219011344069620",38.33,29.50,0,330.33,438.83,26.7,23.9,0.168,873939.2,873939.2,18025,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491530,2337624.00
08/11/2017 18:45,2,1.219,ACTIVE,213.51,344.45,59.991,1502491503,"201051344001135","219011344069620",28.17,25.30,0,333.03,372.11,34.8,31.7,0.274,793569.3,793569.3,17696,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491531,2337625.00
08/11/2017 18:45,2,1.207,ACTIVE,213.51,344.15,59.975,1502491503,"201051344000594","219011344069620",28.15,28.00,0,330.93,370.90,34.4,31.3,0.265,813011.0,813011.0,17721,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491532,2337626.00
08/11/2017 18:45,2,1.199,ACTIVE,213.96,344.15,59.975,1502491503,"201051344001203","219011344069620",28.23,25.30,0,334.24,374.21,34.3,31.2,0.278,803512.7,803512.7,17756,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491533,2337627.00
08/11/2017 18:45,2,1.008,ACTIVE,212.16,344.15,59.970,1502491503,"274151322000054","219011344069620",27.79,27.50,0,329.73,357.98,28.3,25.4,0.186,1019378.4,1019378.4,17605,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491534,2337628.00
08/11/2017 18:45,2,1.191,ACTIVE,213.96,344.15,59.949,1502491503,"201051344000867","219011344069620",28.65,26.50,0,331.83,371.81,34.6,31.4,0.274,797200.4,797200.4,17755,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491534,2337629.00
08/11/2017 18:45,2,1.178,ACTIVE,213.74,345.36,60.023,1502491503,"201051344001093","219011344069620",28.61,25.00,0,333.03,371.51,34.1,31.0,0.265,801025.9,801025.9,17757,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491535,2337630.00
08/11/2017 18:45,2,1.164,ACTIVE,213.96,345.36,60.002,1502491503,"201051344000900","219011344069620",28.63,25.80,0,333.03,371.21,33.7,30.6,0.274,819134.1,819134.1,17757,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491537,2337631.00
08/11/2017 18:45,2,1.152,ACTIVE,213.96,344.76,59.996,1502491503,"201051344000648","219011344069620",28.59,25.50,0,333.03,370.90,33.4,30.3,0.270,805717.7,805717.7,17730,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491538,2337632.00
08/11/2017 18:45,2,1.180,ACTIVE,213.96,344.15,59.975,1502491503,"201051344000569","219011344069620",28.51,26.50,0,333.03,372.71,34.1,31.0,0.265,820818.3,820818.3,17701,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491539,2337633.00
08/11/2017 18:45,2,1.189,ACTIVE,213.96,344.45,59.933,1502491503,"201051344000983","219011344069620",28.53,26.50,0,332.13,372.41,34.4,31.3,0.278,811643.0,811643.0,17733,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491540,2337634.00
08/11/2017 18:45,2,1.189,ACTIVE,213.74,344.76,60.002,1502491503,"201051344001158","219011344069620",28.01,25.80,0,333.03,371.81,33.8,30.7,0.274,795656.8,795656.8,17734,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491541,2337635.00
08/11/2017 18:45,2,1.139,ACTIVE,214.19,345.66,59.986,1502491503,"201051344000576","219011344069620",28.73,26.00,0,333.63,372.11,33.2,30.1,0.261,810204.4,810204.4,17747,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491542,2337636.00
08/11/2017 18:45,2,1.006,ACTIVE,212.16,339.34,59.970,1502491503,"274151322000087","219011344069620",27.79,33.50,0,331.23,357.38,28.3,25.4,0.177,994528.3,994528.3,17856,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502491543,2337637.00
08/11/2017 19:00,2,0.693,ACTIVE,213.96,340.55,59.991,1502492404,"201051344000645","219011344069620",27.89,26.00,0,331.83,360.99,19.6,17.0,0.146,809119.9,809119.9,17722,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492405,2337638.00
08/11/2017 19:00,2,0.584,ACTIVE,212.38,338.14,59.959,1502492404,"274151322000085","219011344069620",27.39,27.30,0,329.73,350.17,16.2,13.8,0.102,1014155.7,1014155.7,17620,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492406,2337639.00
08/11/2017 19:00,2,0.701,ACTIVE,213.96,341.45,60.007,1502492404,"201051344000633","219011344069620",28.25,25.80,0,331.23,361.89,20.1,17.5,0.150,796231.4,796231.4,17770,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492407,2337640.00
08/11/2017 19:00,2,0.711,ACTIVE,213.51,340.25,59.959,1502492404,"201051344000469","219011344069620",27.83,24.80,0,330.93,361.89,20.1,17.5,0.150,800139.3,800139.3,17736,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492408,2337641.00
08/11/2017 19:00,2,0.711,ACTIVE,213.06,340.25,59.986,1502492404,"201051344000646","219011344069620",27.71,24.80,0,330.33,360.99,20.0,17.3,0.150,794515.1,794515.1,17724,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492409,2337642.00
08/11/2017 19:00,2,0.623,ACTIVE,211.70,336.04,59.981,1502492404,"274151322000052","219011344069620",27.67,27.50,0,328.82,350.77,17.5,14.9,0.115,1056378.5,1056378.5,17616,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492410,2337643.00
08/11/2017 19:00,2,0.742,ACTIVE,213.51,341.15,59.965,1502492404,"201051344000585","219011344069620",28.17,25.50,0,331.83,360.99,21.2,18.5,0.146,808492.6,808492.6,17721,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492410,2337644.00
08/11/2017 19:00,2,0.697,ACTIVE,213.29,339.34,59.996,1502492404,"201051344001230","219011344069620",28.01,24.80,0,330.03,358.88,19.8,17.2,0.141,798982.7,798982.7,17764,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492411,2337645.00
08/11/2017 19:00,2,0.688,ACTIVE,213.96,341.45,59.986,1502492404,"201051344000582","219011344069620",28.13,25.50,0,331.83,360.99,19.6,17.0,0.141,787972.2,787972.2,17712,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492412,2337646.00
08/11/2017 19:00,2,0.711,ACTIVE,213.06,339.65,59.959,1502492404,"201051344000955","219011344069620",28.33,25.30,0,330.33,360.38,20.4,17.8,0.150,808137.0,808137.0,17736,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492413,2337647.00
08/11/2017 19:00,2,0.389,ACTIVE,212.16,400.96,59.965,1502492404,"274151322000094","219011344069620",37.51,29.30,0,333.63,423.20,14.8,12.3,0.097,873081.6,873081.6,18012,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492414,2337648.00
08/11/2017 19:00,2,0.732,ACTIVE,213.74,339.95,59.975,1502492404,"201051344000579","219011344069620",28.33,26.30,0,330.93,360.99,21.1,18.4,0.146,818419.0,818419.0,17731,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492415,2337649.00
08/11/2017 19:00,2,0.729,ACTIVE,213.29,339.95,59.944,1502492404,"201051344000890","219011344069620",28.11,25.30,0,331.23,360.69,20.8,18.1,0.141,802229.0,802229.0,17734,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492416,2337650.00
08/11/2017 19:00,2,0.705,ACTIVE,213.74,340.55,59.981,1502492404,"201051344000438","219011344069620",28.05,25.30,0,332.73,361.29,20.1,17.5,0.141,804516.4,804516.4,17716,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492417,2337651.00
08/11/2017 19:00,2,0.727,ACTIVE,213.51,338.74,59.970,1502492404,"201051344000417","219011344069620",18.09,24.50,0,331.23,353.17,13.4,11.0,0.093,717469.9,717469.9,17763,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492418,2337652.00
08/11/2017 19:00,2,0.596,ACTIVE,212.16,339.34,59.975,1502492404,"274151322000083","219011344069620",27.77,27.50,0,328.82,350.77,16.7,14.2,0.106,1045706.1,1045706.1,17629,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492419,2337653.00
08/11/2017 19:00,2,0.639,ACTIVE,212.83,340.85,59.965,1502492404,"274151322000076","219011344069620",27.97,27.30,0,333.03,352.57,18.1,15.5,0.110,1116452.0,1116452.0,17621,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492420,2337654.00
08/11/2017 19:00,2,0.711,ACTIVE,213.51,340.25,59.996,1502492404,"201051344000868","219011344069620",28.07,24.80,0,329.43,360.08,20.3,17.6,0.146,798478.7,798478.7,17749,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492421,2337655.00
08/11/2017 19:00,2,0.625,ACTIVE,212.16,337.24,59.954,1502492404,"274151322000095","219011344069620",27.83,27.50,0,330.63,351.07,17.6,15.0,0.106,1105693.8,1105693.8,17640,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492421,2337656.00
08/11/2017 19:00,2,0.695,ACTIVE,213.51,339.95,59.991,1502492404,"201051344000988","219011344069620",18.09,25.50,0,330.93,354.97,12.8,10.4,0.093,689553.0,689553.0,17716,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492422,2337657.00
08/11/2017 19:00,2,0.693,ACTIVE,213.51,339.34,59.996,1502492404,"201051344001025","219011344069620",28.63,25.00,0,332.43,361.59,20.1,17.5,0.146,805447.0,805447.0,17721,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492423,2337658.00
08/11/2017 19:00,2,0.693,ACTIVE,213.51,339.95,59.991,1502492404,"201051344000458","219011344069620",28.21,26.30,0,332.13,360.69,19.8,17.2,0.150,809594.1,809594.1,17716,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492424,2337659.00
08/11/2017 19:00,2,0.688,ACTIVE,214.41,341.75,59.991,1502492404,"201051344000853","219011344069620",28.45,25.80,0,333.03,361.59,19.9,17.2,0.146,810966.9,810966.9,17742,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492425,2337660.00
08/11/2017 19:00,2,0.670,ACTIVE,213.74,341.45,59.970,1502492404,"201051344000685","219011344069620",28.19,25.00,0,331.53,361.59,19.1,16.5,0.146,804335.4,804335.4,17757,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492426,2337661.00
08/11/2017 19:00,2,0.684,ACTIVE,213.51,340.25,59.991,1502492404,"201051344000917","219011344069620",28.35,26.00,0,330.63,361.59,19.6,17.0,0.141,801046.0,801046.0,17751,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492427,2337662.00
08/11/2017 19:00,2,0.688,ACTIVE,213.74,340.55,59.996,1502492404,"201051344001145","219011344069620",28.47,24.50,0,332.43,361.89,19.9,17.3,0.137,809062.4,809062.4,17738,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492428,2337663.00
08/11/2017 19:00,2,0.688,ACTIVE,213.74,340.55,59.917,1502492404,"201051344000651","219011344069620",27.91,25.30,0,333.33,361.59,19.4,16.8,0.141,798016.3,798016.3,17729,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492429,2337664.00
08/11/2017 19:00,2,0.566,ACTIVE,212.16,336.64,59.959,1502492404,"274151322000088","219011344069620",27.23,27.00,0,328.52,349.56,15.7,13.2,0.093,1003421.0,1003421.0,17622,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492430,2337665.00
08/11/2017 19:00,2,0.400,ACTIVE,212.61,403.97,59.959,1502492404,"274151322000068","219011344069620",38.01,29.80,0,333.93,426.21,15.5,13.1,0.084,873943.7,873943.7,18026,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492430,2337666.00
08/11/2017 19:00,2,0.723,ACTIVE,213.29,339.65,59.965,1502492404,"201051344001135","219011344069620",28.27,25.30,0,330.93,360.08,20.7,18.1,0.141,793575.2,793575.2,17697,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492431,2337667.00
08/11/2017 19:00,2,0.691,ACTIVE,213.29,340.25,59.949,1502492404,"201051344000594","219011344069620",28.53,28.00,0,330.03,359.18,20.0,17.4,0.146,813016.8,813016.8,17722,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492432,2337668.00
08/11/2017 19:00,2,0.703,ACTIVE,213.74,339.95,59.965,1502492404,"201051344001203","219011344069620",27.93,25.50,0,332.13,360.99,19.9,17.3,0.146,803518.5,803518.5,17757,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492433,2337669.00
08/11/2017 19:00,2,0.586,ACTIVE,212.16,339.95,59.944,1502492404,"274151322000054","219011344069620",27.12,27.50,0,328.52,350.17,16.1,13.6,0.097,1019383.0,1019383.0,17606,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492434,2337670.00
08/11/2017 19:00,2,0.705,ACTIVE,213.74,339.65,59.986,1502492404,"201051344000867","219011344069620",28.23,26.00,0,330.33,360.69,20.2,17.6,0.137,797206.3,797206.3,17756,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492435,2337671.00
08/11/2017 19:00,2,0.695,ACTIVE,213.51,340.25,59.981,1502492404,"201051344001093","219011344069620",28.13,25.30,0,331.83,360.08,19.8,17.2,0.141,801031.7,801031.7,17758,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492436,2337672.00
08/11/2017 19:00,2,0.678,ACTIVE,213.74,341.15,59.938,1502492404,"201051344000900","219011344069620",28.19,24.80,0,330.63,359.48,19.4,16.8,0.146,819139.8,819139.8,17758,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492437,2337673.00
08/11/2017 19:00,2,0.688,ACTIVE,213.96,340.55,59.959,1502492404,"201051344000648","219011344069620",28.15,25.00,0,331.23,360.69,19.6,17.0,0.137,805723.3,805723.3,17731,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492438,2337674.00
08/11/2017 19:00,2,0.699,ACTIVE,213.74,339.95,59.970,1502492404,"201051344000569","219011344069620",28.17,25.80,0,331.83,359.78,20.0,17.4,0.141,820824.1,820824.1,17702,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492439,2337675.00
08/11/2017 19:00,2,0.711,ACTIVE,213.96,339.95,59.981,1502492404,"201051344000983","219011344069620",28.41,25.80,0,331.23,360.08,20.5,17.8,0.146,811648.9,811648.9,17734,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492440,2337676.00
08/11/2017 19:00,2,0.693,ACTIVE,213.74,339.95,59.975,1502492404,"201051344001158","219011344069620",27.83,25.80,0,331.83,359.48,19.6,17.0,0.150,795662.4,795662.4,17735,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492441,2337677.00
08/11/2017 19:00,2,0.676,ACTIVE,214.19,341.15,59.949,1502492404,"201051344000576","219011344069620",28.17,25.30,0,331.83,360.38,19.3,16.7,0.146,810209.9,810209.9,17748,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492442,2337678.00
08/11/2017 19:00,2,0.582,ACTIVE,212.38,336.94,59.959,1502492404,"274151322000087","219011344069620",27.33,33.30,0,328.52,349.86,16.1,13.6,0.088,994532.9,994532.9,17857,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502492442,2337679.00
08/11/2017 19:15,2,0.600,ACTIVE,213.74,339.65,60.018,1502493303,"201051344000645","219011344069620",28.17,25.80,0,331.23,350.47,17.2,14.6,0.124,809123.6,809123.6,17723,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493304,2337680.00
08/11/2017 19:15,2,0.508,ACTIVE,212.16,337.54,59.991,1502493303,"274151322000085","219011344069620",27.02,27.80,0,330.93,344.45,13.9,11.5,0.084,1014158.6,1014158.6,17621,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493305,2337681.00
08/11/2017 19:15,2,0.611,ACTIVE,213.74,341.15,60.007,1502493303,"201051344000633","219011344069620",28.55,25.50,0,331.53,352.27,17.7,15.1,0.124,796235.2,796235.2,17771,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493306,2337682.00
08/11/2017 19:15,2,0.613,ACTIVE,213.51,339.65,59.981,1502493303,"201051344000469","219011344069620",28.59,24.00,0,329.73,349.86,17.8,15.3,0.128,800143.2,800143.2,17737,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493307,2337683.00
08/11/2017 19:15,2,0.621,ACTIVE,212.83,339.34,59.975,1502493303,"201051344000646","219011344069620",28.05,25.00,0,329.73,350.47,17.7,15.1,0.124,794518.9,794518.9,17725,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493308,2337684.00
08/11/2017 19:15,2,0.537,ACTIVE,211.93,339.95,60.007,1502493303,"274151322000052","219011344069620",27.69,27.50,0,330.03,345.06,15.1,12.6,0.080,1056381.7,1056381.7,17617,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493309,2337685.00
08/11/2017 19:15,2,0.654,ACTIVE,213.74,340.85,60.007,1502493303,"201051344000585","219011344069620",28.43,25.30,0,331.53,350.17,18.9,16.3,0.128,808496.7,808496.7,17722,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493309,2337686.00
08/11/2017 19:15,2,0.617,ACTIVE,213.29,337.84,60.002,1502493303,"201051344001230","219011344069620",28.07,24.50,0,328.52,348.66,17.6,15.0,0.124,798986.5,798986.5,17765,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493310,2337687.00
08/11/2017 19:15,2,0.619,ACTIVE,213.96,339.95,60.007,1502493303,"201051344000582","219011344069620",27.61,25.00,0,331.53,351.07,17.3,14.8,0.124,787975.9,787975.9,17713,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493311,2337688.00
08/11/2017 19:15,2,0.633,ACTIVE,213.06,339.04,60.018,1502493303,"201051344000955","219011344069620",28.27,25.00,0,330.03,349.26,18.1,15.6,0.128,808140.9,808140.9,17737,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493312,2337689.00
08/11/2017 19:15,2,0.336,ACTIVE,212.38,402.77,59.986,1502493303,"274151322000094","219011344069620",37.83,29.50,0,333.33,420.50,12.7,10.3,0.071,873084.2,873084.2,18013,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493313,2337690.00
08/11/2017 19:15,2,0.645,ACTIVE,213.51,338.74,59.981,1502493303,"201051344000579","219011344069620",28.71,26.30,0,330.63,350.77,18.8,16.2,0.128,818423.1,818423.1,17732,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493314,2337691.00
08/11/2017 19:15,2,0.631,ACTIVE,213.29,338.74,60.007,1502493303,"201051344000890","219011344069620",28.69,25.00,0,330.93,350.17,18.4,15.8,0.124,802233.0,802233.0,17735,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493315,2337692.00
08/11/2017 19:15,2,0.615,ACTIVE,213.74,339.95,60.018,1502493303,"201051344000438","219011344069620",28.45,25.00,0,331.53,351.67,17.8,15.2,0.119,804520.3,804520.3,17717,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493316,2337693.00
08/11/2017 19:15,2,0.639,ACTIVE,213.51,338.14,59.970,1502493303,"201051344000417","219011344069620",18.33,24.80,0,330.33,345.96,11.8,9.5,0.075,717472.3,717472.3,17764,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493317,2337694.00
08/11/2017 19:15,2,0.514,ACTIVE,212.38,337.84,60.012,1502493303,"274151322000083","219011344069620",27.65,27.80,0,330.93,345.06,14.4,12.0,0.088,1045709.1,1045709.1,17630,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493318,2337695.00
08/11/2017 19:15,2,0.561,ACTIVE,212.83,341.45,59.986,1502493303,"274151322000076","219011344069620",27.55,27.30,0,332.13,346.26,15.6,13.2,0.102,1116455.3,1116455.3,17622,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493319,2337696.00
08/11/2017 19:15,2,0.639,ACTIVE,213.29,339.04,59.986,1502493303,"201051344000868","219011344069620",27.85,24.30,0,330.63,349.86,18.1,15.5,0.119,798482.5,798482.5,17750,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493319,2337697.00
08/11/2017 19:15,2,0.545,ACTIVE,212.16,340.55,59.965,1502493303,"274151322000095","219011344069620",27.45,27.50,0,330.63,344.45,15.2,12.7,0.097,1105697.1,1105697.1,17641,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493320,2337698.00
08/11/2017 19:15,2,0.607,ACTIVE,213.29,338.74,59.991,1502493303,"201051344000988","219011344069620",18.27,25.30,0,330.63,348.06,11.2,8.9,0.084,689555.3,689555.3,17717,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493321,2337699.00
08/11/2017 19:15,2,0.621,ACTIVE,213.29,338.74,59.996,1502493303,"201051344001025","219011344069620",28.49,25.00,0,330.93,350.17,18.0,15.4,0.133,805450.9,805450.9,17722,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493322,2337700.00
08/11/2017 19:15,2,0.609,ACTIVE,213.51,339.04,60.012,1502493303,"201051344000458","219011344069620",28.33,26.00,0,331.53,349.86,17.5,15.0,0.128,809597.9,809597.9,17717,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493323,2337701.00
08/11/2017 19:15,2,0.617,ACTIVE,213.96,340.55,59.975,1502493303,"201051344000853","219011344069620",28.01,25.30,0,332.43,352.27,17.6,15.0,0.128,810970.6,810970.6,17743,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493324,2337702.00
08/11/2017 19:15,2,0.600,ACTIVE,213.74,340.25,59.907,1502493303,"201051344000685","219011344069620",27.69,24.50,0,330.93,352.27,16.9,14.3,0.128,804339.0,804339.0,17758,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493325,2337703.00
08/11/2017 19:15,2,0.615,ACTIVE,213.74,339.95,60.002,1502493303,"201051344000917","219011344069620",28.11,25.30,0,330.93,350.77,17.5,15.0,0.119,801049.8,801049.8,17752,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493326,2337704.00
08/11/2017 19:15,2,0.621,ACTIVE,213.74,340.25,59.996,1502493303,"201051344001145","219011344069620",28.09,24.30,0,332.43,351.37,17.7,15.2,0.119,809066.2,809066.2,17739,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493327,2337705.00
08/11/2017 19:15,2,0.613,ACTIVE,213.74,339.65,59.944,1502493303,"201051344000651","219011344069620",27.67,24.80,0,332.13,351.37,17.3,14.7,0.119,798020.0,798020.0,17730,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493328,2337706.00
08/11/2017 19:15,2,0.496,ACTIVE,211.93,337.84,59.981,1502493303,"274151322000088","219011344069620",26.84,27.30,0,330.63,343.85,13.5,11.1,0.084,1003423.8,1003423.8,17623,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493329,2337707.00
08/11/2017 19:15,2,0.344,ACTIVE,212.83,406.37,59.991,1502493303,"274151322000068","219011344069620",38.17,30.00,0,333.33,422.30,13.4,11.1,0.071,873946.4,873946.4,18027,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493330,2337708.00
08/11/2017 19:15,2,0.654,ACTIVE,213.29,338.44,59.954,1502493303,"201051344001135","219011344069620",27.95,25.00,0,331.23,349.56,18.5,16.0,0.128,793579.2,793579.2,17698,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493330,2337709.00
08/11/2017 19:15,2,0.631,ACTIVE,213.29,339.34,60.002,1502493303,"201051344000594","219011344069620",28.07,27.30,0,329.43,349.86,18.0,15.5,0.128,813020.7,813020.7,17723,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493331,2337710.00
08/11/2017 19:15,2,0.633,ACTIVE,213.74,339.34,59.965,1502493303,"201051344001203","219011344069620",27.83,25.30,0,331.53,351.37,17.9,15.4,0.128,803522.4,803522.4,17758,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493332,2337711.00
08/11/2017 19:15,2,0.516,ACTIVE,212.16,339.04,59.975,1502493303,"274151322000054","219011344069620",26.90,27.80,0,330.33,344.45,14.1,11.7,0.088,1019385.9,1019385.9,17607,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493333,2337712.00
08/11/2017 19:15,2,0.631,ACTIVE,213.74,338.44,59.991,1502493303,"201051344000867","219011344069620",28.27,25.80,0,331.83,350.17,18.1,15.6,0.119,797210.2,797210.2,17757,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493334,2337713.00
08/11/2017 19:15,2,0.631,ACTIVE,213.51,339.65,59.996,1502493303,"201051344001093","219011344069620",28.01,24.80,0,331.53,350.47,17.9,15.4,0.115,801035.5,801035.5,17759,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493335,2337714.00
08/11/2017 19:15,2,0.600,ACTIVE,213.51,339.34,60.002,1502493303,"201051344000900","219011344069620",28.27,24.30,0,331.53,350.77,17.2,14.7,0.124,819143.5,819143.5,17759,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493336,2337715.00
08/11/2017 19:15,2,0.615,ACTIVE,213.51,339.04,59.996,1502493303,"201051344000648","219011344069620",28.23,25.00,0,332.13,350.17,17.6,15.0,0.124,805727.1,805727.1,17732,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493337,2337716.00
08/11/2017 19:15,2,0.625,ACTIVE,213.51,339.04,60.002,1502493303,"201051344000569","219011344069620",28.27,25.00,0,330.33,350.77,17.9,15.4,0.128,820828.0,820828.0,17703,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493338,2337717.00
08/11/2017 19:15,2,0.633,ACTIVE,213.74,338.74,59.970,1502493303,"201051344000983","219011344069620",28.65,25.50,0,330.93,350.47,18.4,15.9,0.133,811652.9,811652.9,17735,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493339,2337718.00
08/11/2017 19:15,2,0.623,ACTIVE,213.51,338.74,59.965,1502493303,"201051344001158","219011344069620",27.79,25.50,0,330.03,350.17,17.5,15.0,0.133,795666.1,795666.1,17736,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493340,2337719.00
08/11/2017 19:15,2,0.600,ACTIVE,213.96,340.55,59.996,1502493303,"201051344000576","219011344069620",28.49,24.80,0,330.33,350.77,17.3,14.8,0.119,810213.6,810213.6,17749,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493341,2337720.00
08/11/2017 19:15,2,0.521,ACTIVE,212.38,337.84,59.970,1502493303,"274151322000087","219011344069620",26.74,32.60,0,330.93,344.45,14.2,11.7,0.080,994535.8,994535.8,17858,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502493342,2337721.00
08/11/2017 19:30,2,0.639,ACTIVE,213.96,340.25,60.007,1502494203,"201051344000645","219011344069620",24.21,25.50,0,331.23,348.66,15.4,13.0,0.088,809127.2,809127.2,17724,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494204,2337722.00
08/11/2017 19:30,2,0.504,ACTIVE,212.16,336.64,59.959,1502494203,"274151322000085","219011344069620",27.10,27.80,0,332.43,343.85,13.9,11.5,0.084,1014161.5,1014161.5,17622,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494205,2337723.00
08/11/2017 19:30,2,0.611,ACTIVE,213.96,340.55,60.007,1502494203,"201051344000633","219011344069620",28.51,25.50,0,330.63,351.07,17.7,15.2,0.128,796239.0,796239.0,17772,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494206,2337724.00
08/11/2017 19:30,2,0.623,ACTIVE,213.51,339.34,59.949,1502494203,"201051344000469","219011344069620",28.09,23.80,0,329.73,348.66,17.8,15.2,0.128,800147.0,800147.0,17738,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494207,2337725.00
08/11/2017 19:30,2,0.625,ACTIVE,213.29,339.95,59.986,1502494203,"201051344000646","219011344069620",27.99,25.00,0,329.73,348.06,17.7,15.2,0.128,794522.7,794522.7,17726,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494208,2337726.00
08/11/2017 19:30,2,0.531,ACTIVE,211.70,338.74,59.991,1502494203,"274151322000052","219011344069620",27.81,27.80,0,330.63,344.45,15.0,12.6,0.084,1056384.9,1056384.9,17618,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494209,2337727.00
08/11/2017 19:30,2,0.660,ACTIVE,213.74,341.15,60.002,1502494203,"201051344000585","219011344069620",28.19,25.00,0,331.23,349.26,18.9,16.3,0.128,808500.7,808500.7,17723,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494210,2337728.00
08/11/2017 19:30,2,0.619,ACTIVE,213.29,339.65,59.959,1502494203,"201051344001230","219011344069620",28.15,24.80,0,328.22,348.06,17.6,15.1,0.119,798990.3,798990.3,17766,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494211,2337729.00
08/11/2017 19:30,2,0.615,ACTIVE,213.96,340.85,59.986,1502494203,"201051344000582","219011344069620",27.83,24.50,0,331.83,348.66,17.4,14.8,0.124,787979.6,787979.6,17714,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494211,2337730.00
08/11/2017 19:30,2,0.639,ACTIVE,213.06,339.34,59.928,1502494203,"201051344000955","219011344069620",28.07,24.80,0,329.73,347.46,18.2,15.6,0.124,808144.8,808144.8,17738,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494212,2337731.00
08/11/2017 19:30,2,0.332,ACTIVE,212.38,397.96,60.002,1502494203,"274151322000094","219011344069620",37.39,29.50,0,333.33,421.10,12.6,10.3,0.080,873086.7,873086.7,18014,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494213,2337732.00
08/11/2017 19:30,2,0.660,ACTIVE,213.51,339.34,60.023,1502494203,"201051344000579","219011344069620",28.01,26.00,0,331.23,348.36,18.8,16.2,0.128,818427.1,818427.1,17733,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494214,2337733.00
08/11/2017 19:30,2,0.645,ACTIVE,213.29,339.34,59.991,1502494203,"201051344000890","219011344069620",28.25,25.30,0,330.33,348.66,18.5,15.9,0.119,802237.0,802237.0,17736,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494215,2337734.00
08/11/2017 19:30,2,0.631,ACTIVE,213.74,340.25,60.002,1502494203,"201051344000438","219011344069620",27.87,24.50,0,331.53,349.26,17.8,15.3,0.128,804524.1,804524.1,17718,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494216,2337735.00
08/11/2017 19:30,2,0.645,ACTIVE,213.74,339.04,60.023,1502494203,"201051344000417","219011344069620",18.19,24.80,0,330.63,345.06,11.9,9.6,0.075,717474.7,717474.7,17765,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494217,2337736.00
08/11/2017 19:30,2,0.512,ACTIVE,211.93,338.44,60.002,1502494203,"274151322000083","219011344069620",27.57,27.80,0,331.83,344.15,14.3,11.9,0.093,1045712.1,1045712.1,17631,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494218,2337737.00
08/11/2017 19:30,2,0.553,ACTIVE,212.61,338.44,59.991,1502494203,"274151322000076","219011344069620",27.75,27.50,0,333.33,345.06,15.5,13.1,0.093,1116458.6,1116458.6,17623,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494219,2337738.00
08/11/2017 19:30,2,0.637,ACTIVE,213.51,339.34,59.975,1502494203,"201051344000868","219011344069620",27.99,24.30,0,330.63,348.66,18.1,15.5,0.128,798486.4,798486.4,17751,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494220,2337739.00
08/11/2017 19:30,2,0.535,ACTIVE,211.93,336.34,60.002,1502494203,"274151322000095","219011344069620",27.69,27.50,0,331.23,343.85,15.1,12.6,0.093,1105700.2,1105700.2,17642,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494220,2337740.00
08/11/2017 19:30,2,0.596,ACTIVE,213.51,339.95,59.970,1502494203,"201051344000988","219011344069620",18.55,25.30,0,330.33,346.56,11.2,8.9,0.084,689557.5,689557.5,17718,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494221,2337741.00
08/11/2017 19:30,2,0.631,ACTIVE,213.51,339.04,59.991,1502494203,"201051344001025","219011344069620",28.09,24.80,0,330.93,348.66,18.0,15.4,0.124,805454.8,805454.8,17723,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494222,2337742.00
08/11/2017 19:30,2,0.615,ACTIVE,213.51,339.34,59.975,1502494203,"201051344000458","219011344069620",28.03,25.80,0,330.63,348.36,17.5,14.9,0.128,809601.7,809601.7,17718,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494223,2337743.00
