ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 19:30,2,0.619,ACTIVE,214.19,341.15,60.012,1502494203,"201051344000853","219011344069620",28.03,25.30,0,332.73,350.17,17.6,15.0,0.124,810974.4,810974.4,17744,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494224,2337744.00
08/11/2017 19:30,2,0.594,ACTIVE,213.74,340.85,60.012,1502494203,"201051344000685","219011344069620",28.17,24.30,0,331.23,350.17,17.0,14.5,0.128,804342.6,804342.6,17759,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494225,2337745.00
08/11/2017 19:30,2,0.621,ACTIVE,213.74,340.85,59.981,1502494203,"201051344000917","219011344069620",27.87,25.00,0,330.33,349.26,17.6,15.0,0.128,801053.6,801053.6,17753,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494226,2337746.00
08/11/2017 19:30,2,0.617,ACTIVE,213.74,339.95,59.991,1502494203,"201051344001145","219011344069620",28.31,23.80,0,332.43,349.86,17.7,15.2,0.119,809070.0,809070.0,17740,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494227,2337747.00
08/11/2017 19:30,2,0.607,ACTIVE,213.74,340.55,60.002,1502494203,"201051344000651","219011344069620",28.33,24.30,0,331.23,348.96,17.4,14.9,0.119,798023.7,798023.7,17731,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494228,2337748.00
08/11/2017 19:30,2,0.492,ACTIVE,211.48,337.54,59.975,1502494203,"274151322000088","219011344069620",26.84,27.50,0,330.63,343.55,13.4,11.0,0.075,1003426.6,1003426.6,17624,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494229,2337749.00
08/11/2017 19:30,2,0.348,ACTIVE,212.61,402.16,60.007,1502494203,"274151322000068","219011344069620",37.85,30.30,0,334.54,416.29,13.0,10.7,0.071,873949.2,873949.2,18028,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494230,2337750.00
08/11/2017 19:30,2,0.652,ACTIVE,213.29,339.04,59.986,1502494203,"201051344001135","219011344069620",27.95,24.50,0,330.93,348.06,18.5,15.9,0.124,793583.2,793583.2,17699,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494231,2337751.00
08/11/2017 19:30,2,0.619,ACTIVE,213.29,338.74,60.007,1502494203,"201051344000594","219011344069620",28.57,27.00,0,329.73,348.06,17.9,15.4,0.119,813024.5,813024.5,17724,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494232,2337752.00
08/11/2017 19:30,2,0.635,ACTIVE,213.74,339.95,59.965,1502494203,"201051344001203","219011344069620",27.85,24.80,0,331.23,350.17,17.9,15.4,0.128,803526.2,803526.2,17759,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494233,2337753.00
08/11/2017 19:30,2,0.508,ACTIVE,212.16,337.24,59.986,1502494203,"274151322000054","219011344069620",27.12,28.00,0,331.23,344.15,13.9,11.5,0.084,1019388.8,1019388.8,17608,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494234,2337754.00
08/11/2017 19:30,2,0.635,ACTIVE,213.74,338.74,59.975,1502494203,"201051344000867","219011344069620",28.13,25.80,0,330.33,348.06,18.1,15.6,0.124,797214.1,797214.1,17758,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494235,2337755.00
08/11/2017 19:30,2,0.629,ACTIVE,213.74,340.85,59.981,1502494203,"201051344001093","219011344069620",28.23,24.50,0,331.23,348.36,18.0,15.5,0.124,801039.4,801039.4,17760,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494236,2337756.00
08/11/2017 19:30,2,0.600,ACTIVE,213.51,339.65,59.933,1502494203,"201051344000900","219011344069620",28.31,24.30,0,329.73,348.36,17.2,14.7,0.124,819147.1,819147.1,17760,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494237,2337757.00
08/11/2017 19:30,2,0.611,ACTIVE,213.74,339.95,60.007,1502494203,"201051344000648","219011344069620",28.29,24.80,0,330.63,348.36,17.6,15.0,0.124,805730.9,805730.9,17733,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494238,2337758.00
08/11/2017 19:30,2,0.633,ACTIVE,213.51,339.34,60.002,1502494203,"201051344000569","219011344069620",27.83,25.00,0,330.93,347.76,17.9,15.4,0.128,820831.8,820831.8,17704,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494239,2337759.00
08/11/2017 19:30,2,0.629,ACTIVE,213.74,338.74,60.039,1502494203,"201051344000983","219011344069620",28.75,25.50,0,330.33,348.96,18.4,15.8,0.128,811656.8,811656.8,17736,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494239,2337760.00
08/11/2017 19:30,2,0.621,ACTIVE,213.51,339.34,59.965,1502494203,"201051344001158","219011344069620",27.81,25.50,0,330.63,348.66,17.5,15.0,0.128,795669.9,795669.9,17737,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494240,2337761.00
08/11/2017 19:30,2,0.604,ACTIVE,213.96,340.85,60.012,1502494203,"201051344000576","219011344069620",28.21,24.50,0,331.23,349.26,17.3,14.8,0.119,810217.3,810217.3,17750,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494241,2337762.00
08/11/2017 19:30,2,0.508,ACTIVE,212.38,338.14,60.002,1502494203,"274151322000087","219011344069620",27.35,32.40,0,332.13,343.85,14.1,11.7,0.071,994538.8,994538.8,17859,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502494242,2337763.00
08/11/2017 19:45,2,0.535,ACTIVE,213.96,338.74,59.938,1502495104,"201051344000645","219011344069620",28.01,25.00,0,333.03,348.66,15.2,12.8,0.102,809130.8,809130.8,17725,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495105,2337764.00
08/11/2017 19:45,2,0.445,ACTIVE,212.38,338.74,60.018,1502495104,"274151322000085","219011344069620",27.21,27.50,0,332.13,344.45,12.3,9.9,0.071,1014164.2,1014164.2,17623,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495106,2337765.00
08/11/2017 19:45,2,0.541,ACTIVE,213.96,339.95,60.018,1502495104,"201051344000633","219011344069620",28.71,25.00,0,330.33,350.77,15.7,13.3,0.106,796242.6,796242.6,17773,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495107,2337766.00
08/11/2017 19:45,2,0.561,ACTIVE,213.74,339.04,60.002,1502495104,"201051344000469","219011344069620",27.53,23.80,0,330.03,349.26,15.7,13.2,0.110,800150.7,800150.7,17739,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495107,2337767.00
08/11/2017 19:45,2,0.555,ACTIVE,213.06,339.04,59.975,1502495104,"201051344000646","219011344069620",27.73,25.00,0,330.63,348.66,15.7,13.2,0.106,794526.3,794526.3,17727,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495108,2337768.00
08/11/2017 19:45,2,0.479,ACTIVE,212.16,337.24,59.991,1502495104,"274151322000052","219011344069620",27.55,27.80,0,330.63,344.76,13.3,10.9,0.080,1056387.9,1056387.9,17619,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495109,2337769.00
08/11/2017 19:45,2,0.588,ACTIVE,213.51,339.65,60.023,1502495104,"201051344000585","219011344069620",28.25,25.00,0,331.83,348.96,16.8,14.3,0.102,808504.7,808504.7,17724,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495110,2337770.00
08/11/2017 19:45,2,0.543,ACTIVE,213.29,337.84,59.975,1502495104,"201051344001230","219011344069620",28.33,24.50,0,329.73,347.76,15.6,13.1,0.097,798993.9,798993.9,17767,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495111,2337771.00
08/11/2017 19:45,2,0.543,ACTIVE,213.96,340.25,60.018,1502495104,"201051344000582","219011344069620",27.83,24.00,0,332.13,348.96,15.3,12.9,0.102,787983.2,787983.2,17715,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495112,2337772.00
08/11/2017 19:45,2,0.564,ACTIVE,213.06,338.44,60.002,1502495104,"201051344000955","219011344069620",28.31,24.50,0,330.63,348.96,16.2,13.7,0.102,808148.6,808148.6,17739,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495113,2337773.00
08/11/2017 19:45,2,0.289,ACTIVE,212.16,394.95,59.986,1502495104,"274151322000094","219011344069620",37.17,29.50,0,333.33,412.68,11.0,8.7,0.066,873089.1,873089.1,18015,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495114,2337774.00
08/11/2017 19:45,2,0.578,ACTIVE,213.51,338.14,60.012,1502495104,"201051344000579","219011344069620",28.55,25.80,0,331.23,348.36,16.7,14.2,0.106,818431.0,818431.0,17734,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495115,2337775.00
08/11/2017 19:45,2,0.568,ACTIVE,213.29,338.44,59.991,1502495104,"201051344000890","219011344069620",28.17,25.00,0,330.63,348.96,16.3,13.8,0.102,802240.8,802240.8,17737,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495116,2337776.00
08/11/2017 19:45,2,0.545,ACTIVE,213.51,339.65,59.981,1502495104,"201051344000438","219011344069620",28.53,24.30,0,331.53,349.56,15.8,13.3,0.106,804527.8,804527.8,17719,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495116,2337777.00
08/11/2017 19:45,2,0.555,ACTIVE,213.51,337.84,59.991,1502495104,"201051344000417","219011344069620",18.53,24.50,0,331.53,345.66,10.4,8.1,0.066,717477.0,717477.0,17766,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495117,2337778.00
08/11/2017 19:45,2,0.453,ACTIVE,212.16,336.64,59.996,1502495104,"274151322000083","219011344069620",27.51,27.80,0,330.93,344.15,12.6,10.3,0.075,1045715.0,1045715.0,17632,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495118,2337779.00
08/11/2017 19:45,2,0.488,ACTIVE,212.61,337.84,59.970,1502495104,"274151322000076","219011344069620",27.75,27.50,0,332.13,345.36,13.7,11.3,0.080,1116461.7,1116461.7,17624,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495119,2337780.00
08/11/2017 19:45,2,0.559,ACTIVE,213.29,337.84,59.981,1502495104,"201051344000868","219011344069620",28.09,24.00,0,329.73,348.96,15.9,13.4,0.102,798490.1,798490.1,17752,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495120,2337781.00
08/11/2017 19:45,2,0.471,ACTIVE,212.16,336.94,59.981,1502495104,"274151322000095","219011344069620",27.65,27.50,0,331.83,344.45,13.2,10.8,0.088,1105703.2,1105703.2,17643,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495121,2337782.00
08/11/2017 19:45,2,0.527,ACTIVE,213.29,338.14,59.981,1502495104,"201051344000988","219011344069620",18.27,24.80,0,331.83,346.56,9.8,7.5,0.066,689559.6,689559.6,17719,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495122,2337783.00
08/11/2017 19:45,2,0.557,ACTIVE,213.29,337.84,60.018,1502495104,"201051344001025","219011344069620",28.03,24.50,0,331.23,348.96,15.8,13.3,0.106,805458.5,805458.5,17724,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495123,2337784.00
08/11/2017 19:45,2,0.541,ACTIVE,213.29,337.84,60.023,1502495104,"201051344000458","219011344069620",28.05,25.80,0,331.53,348.36,15.4,12.9,0.110,809605.2,809605.2,17719,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495124,2337785.00
08/11/2017 19:45,2,0.541,ACTIVE,213.96,339.34,60.002,1502495104,"201051344000853","219011344069620",28.23,25.00,0,333.03,349.86,15.5,13.0,0.106,810978.0,810978.0,17745,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495125,2337786.00
08/11/2017 19:45,2,0.525,ACTIVE,213.74,339.65,60.018,1502495104,"201051344000685","219011344069620",27.81,24.30,0,331.83,350.17,14.8,12.4,0.106,804346.0,804346.0,17760,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495126,2337787.00
08/11/2017 19:45,2,0.537,ACTIVE,213.51,339.34,59.991,1502495104,"201051344000917","219011344069620",28.39,24.80,0,330.93,348.66,15.5,13.0,0.102,801057.2,801057.2,17754,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495127,2337788.00
08/11/2017 19:45,2,0.543,ACTIVE,213.51,339.04,60.002,1502495104,"201051344001145","219011344069620",28.31,23.80,0,331.53,350.17,15.6,13.1,0.106,809073.6,809073.6,17741,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495128,2337789.00
08/11/2017 19:45,2,0.539,ACTIVE,213.51,339.04,59.986,1502495104,"201051344000651","219011344069620",27.83,24.00,0,332.43,349.86,15.2,12.8,0.102,798027.2,798027.2,17732,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495129,2337790.00
08/11/2017 19:45,2,0.434,ACTIVE,211.70,338.74,59.986,1502495104,"274151322000088","219011344069620",26.48,27.00,0,331.23,343.25,11.6,9.3,0.066,1003429.2,1003429.2,17625,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495129,2337791.00
08/11/2017 19:45,2,0.312,ACTIVE,212.83,393.15,59.975,1502495104,"274151322000068","219011344069620",36.96,30.30,0,333.93,418.09,11.8,9.4,0.062,873951.8,873951.8,18029,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495130,2337792.00
08/11/2017 19:45,2,0.564,ACTIVE,213.06,337.54,60.023,1502495104,"201051344001135","219011344069620",28.43,24.30,0,331.83,348.06,16.3,13.8,0.102,793587.0,793587.0,17700,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495131,2337793.00
08/11/2017 19:45,2,0.551,ACTIVE,213.06,337.54,60.012,1502495104,"201051344000594","219011344069620",28.07,26.50,0,329.73,348.06,15.7,13.2,0.106,813028.2,813028.2,17725,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495132,2337794.00
08/11/2017 19:45,2,0.557,ACTIVE,213.51,338.74,59.965,1502495104,"201051344001203","219011344069620",27.81,24.50,0,331.83,349.86,15.7,13.2,0.106,803529.9,803529.9,17760,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495133,2337795.00
08/11/2017 19:45,2,0.445,ACTIVE,211.93,338.74,59.986,1502495104,"274151322000054","219011344069620",27.08,28.00,0,330.93,344.76,12.2,9.9,0.066,1019391.6,1019391.6,17609,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495134,2337796.00
08/11/2017 19:45,2,0.557,ACTIVE,213.51,337.24,59.981,1502495104,"201051344000867","219011344069620",27.97,25.50,0,329.73,348.36,15.8,13.3,0.097,797217.8,797217.8,17759,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495135,2337797.00
08/11/2017 19:45,2,0.541,ACTIVE,213.51,339.04,60.012,1502495104,"201051344001093","219011344069620",28.57,24.30,0,332.13,349.26,15.7,13.2,0.097,801043.0,801043.0,17761,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495136,2337798.00
08/11/2017 19:45,2,0.521,ACTIVE,213.29,337.84,59.996,1502495104,"201051344000900","219011344069620",28.11,24.00,0,330.33,348.06,14.8,12.4,0.102,819150.6,819150.6,17761,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495137,2337799.00
08/11/2017 19:45,2,0.549,ACTIVE,213.74,337.84,60.012,1502495104,"201051344000648","219011344069620",27.71,24.30,0,331.23,348.66,15.5,13.0,0.102,805734.4,805734.4,17734,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495138,2337800.00
08/11/2017 19:45,2,0.559,ACTIVE,213.29,337.54,59.996,1502495104,"201051344000569","219011344069620",27.71,25.00,0,330.63,348.96,15.7,13.2,0.106,820835.5,820835.5,17705,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495139,2337801.00
08/11/2017 19:45,2,0.559,ACTIVE,213.51,337.84,59.991,1502495104,"201051344000983","219011344069620",28.41,25.30,0,330.93,348.06,16.1,13.6,0.106,811660.6,811660.6,17737,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495139,2337802.00
08/11/2017 19:45,2,0.533,ACTIVE,213.29,337.84,60.034,1502495104,"201051344001158","219011344069620",28.15,25.30,0,330.93,348.96,15.2,12.8,0.106,795673.4,795673.4,17738,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495140,2337803.00
08/11/2017 19:45,2,0.520,ACTIVE,213.74,339.34,59.981,1502495104,"201051344000576","219011344069620",28.57,24.30,0,331.83,349.56,15.1,12.6,0.102,810220.8,810220.8,17751,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495141,2337804.00
08/11/2017 19:45,2,0.447,ACTIVE,212.38,336.34,59.991,1502495104,"274151322000087","219011344069620",27.14,32.00,0,331.53,344.15,12.2,9.9,0.057,994541.5,994541.5,17860,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502495142,2337805.00
08/11/2017 20:00,2,0.432,ACTIVE,213.96,337.54,59.954,1502496003,"201051344000645","219011344069620",27.31,24.80,0,331.23,346.86,11.9,9.6,0.071,809133.4,809133.4,17726,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496004,2337806.00
08/11/2017 20:00,2,0.344,ACTIVE,212.38,337.24,59.912,1502496003,"274151322000085","219011344069620",26.60,27.30,0,331.53,342.05,9.3,7.0,0.049,1014166.2,1014166.2,17624,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496005,2337807.00
08/11/2017 20:00,2,0.477,ACTIVE,213.96,338.74,59.975,1502496003,"201051344000633","219011344069620",23.18,24.50,0,330.93,348.66,11.2,8.9,0.066,796245.2,796245.2,17774,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496006,2337808.00
08/11/2017 20:00,2,0.480,ACTIVE,213.74,337.84,59.991,1502496003,"201051344000469","219011344069620",23.62,23.30,0,329.43,346.86,11.5,9.2,0.071,800153.3,800153.3,17740,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496007,2337809.00
08/11/2017 20:00,2,0.453,ACTIVE,213.29,337.54,59.959,1502496003,"201051344000646","219011344069620",27.69,24.50,0,330.33,346.56,12.7,10.3,0.075,794529.1,794529.1,17728,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496008,2337810.00
08/11/2017 20:00,2,0.369,ACTIVE,211.93,336.04,59.959,1502496003,"274151322000052","219011344069620",27.27,27.80,0,330.33,342.65,10.2,7.9,0.057,1056390.1,1056390.1,17620,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496009,2337811.00
08/11/2017 20:00,2,0.482,ACTIVE,213.51,338.74,59.896,1502496003,"201051344000585","219011344069620",27.95,24.50,0,331.53,347.76,13.7,11.3,0.075,808507.7,808507.7,17725,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496010,2337812.00
08/11/2017 20:00,2,0.438,ACTIVE,213.29,336.64,59.954,1502496003,"201051344001230","219011344069620",27.83,24.30,0,329.43,346.26,12.4,10.0,0.071,798996.6,798996.6,17768,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496010,2337813.00
08/11/2017 20:00,2,0.436,ACTIVE,213.74,338.44,59.949,1502496003,"201051344000582","219011344069620",27.79,23.80,0,331.83,346.86,12.3,9.9,0.071,787985.9,787985.9,17716,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496011,2337814.00
08/11/2017 20:00,2,0.469,ACTIVE,213.06,336.64,59.996,1502496003,"201051344000955","219011344069620",27.61,24.00,0,330.33,346.26,13.1,10.7,0.080,808151.4,808151.4,17740,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496012,2337815.00
08/11/2017 20:00,2,0.221,ACTIVE,212.38,384.73,59.975,1502496003,"274151322000094","219011344069620",36.04,29.50,0,333.03,408.78,8.1,5.9,0.044,873090.8,873090.8,18016,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496013,2337816.00
08/11/2017 20:00,2,0.475,ACTIVE,213.51,336.64,59.975,1502496003,"201051344000579","219011344069620",28.25,25.30,0,330.33,346.56,13.6,11.2,0.075,818434.0,818434.0,17735,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496014,2337817.00
08/11/2017 20:00,2,0.492,ACTIVE,213.29,337.24,59.954,1502496003,"201051344000890","219011344069620",23.22,24.80,0,330.63,347.76,11.6,9.3,0.066,802243.4,802243.4,17738,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496015,2337818.00
08/11/2017 20:00,2,0.441,ACTIVE,213.74,337.54,59.944,1502496003,"201051344000438","219011344069620",28.23,24.00,0,331.53,347.16,12.6,10.3,0.071,804530.5,804530.5,17720,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496016,2337819.00
08/11/2017 20:00,2,0.465,ACTIVE,213.74,336.94,59.944,1502496003,"201051344000417","219011344069620",17.93,24.00,0,330.63,344.15,8.4,6.2,0.049,717478.6,717478.6,17767,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496017,2337820.00
08/11/2017 20:00,2,0.352,ACTIVE,212.16,336.64,59.975,1502496003,"274151322000083","219011344069620",26.92,27.80,0,330.93,342.65,9.6,7.3,0.057,1045717.0,1045717.0,17633,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496018,2337821.00
08/11/2017 20:00,2,0.371,ACTIVE,212.61,337.84,59.981,1502496003,"274151322000076","219011344069620",27.77,27.50,0,332.73,342.95,10.4,8.1,0.057,1116464.0,1116464.0,17625,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496019,2337822.00
08/11/2017 20:00,2,0.451,ACTIVE,213.29,336.64,59.896,1502496003,"201051344000868","219011344069620",27.87,23.80,0,330.33,345.66,12.7,10.3,0.071,798492.9,798492.9,17753,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496019,2337823.00
08/11/2017 20:00,2,0.361,ACTIVE,211.93,336.64,59.938,1502496003,"274151322000095","219011344069620",27.12,27.50,0,330.93,342.35,9.9,7.7,0.057,1105705.3,1105705.3,17644,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496020,2337824.00
08/11/2017 20:00,2,0.420,ACTIVE,213.29,337.54,59.949,1502496003,"201051344000988","219011344069620",18.01,24.50,0,329.73,345.36,7.7,5.5,0.053,689561.1,689561.1,17720,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496021,2337825.00
08/11/2017 20:00,2,0.479,ACTIVE,213.29,335.74,59.944,1502496003,"201051344001025","219011344069620",23.12,24.00,0,330.33,347.16,11.2,8.9,0.062,805461.1,805461.1,17725,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496022,2337826.00
08/11/2017 20:00,2,0.438,ACTIVE,213.51,336.64,59.970,1502496003,"201051344000458","219011344069620",27.91,25.30,0,330.63,346.26,12.4,10.0,0.080,809607.9,809607.9,17720,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496023,2337827.00
08/11/2017 20:00,2,0.436,ACTIVE,214.19,338.74,59.975,1502496003,"201051344000853","219011344069620",27.81,24.80,0,332.13,347.76,12.3,9.9,0.080,810980.7,810980.7,17746,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496024,2337828.00
08/11/2017 20:00,2,0.449,ACTIVE,213.74,338.74,59.954,1502496003,"201051344000685","219011344069620",23.20,23.80,0,330.63,348.66,10.6,8.3,0.071,804348.4,804348.4,17761,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496025,2337829.00
08/11/2017 20:00,2,0.447,ACTIVE,213.51,337.84,59.954,1502496003,"201051344000917","219011344069620",27.43,24.30,0,330.33,347.46,12.4,10.1,0.075,801059.9,801059.9,17755,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496026,2337830.00
08/11/2017 20:00,2,0.441,ACTIVE,213.51,337.54,59.949,1502496003,"201051344001145","219011344069620",27.69,23.30,0,332.13,348.06,12.4,10.1,0.071,809076.3,809076.3,17742,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496027,2337831.00
08/11/2017 20:00,2,0.469,ACTIVE,213.51,337.54,59.981,1502496003,"201051344000651","219011344069620",23.08,23.50,0,332.13,346.86,11.0,8.7,0.071,798029.8,798029.8,17733,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496028,2337832.00
08/11/2017 20:00,2,0.328,ACTIVE,211.93,335.74,59.944,1502496003,"274151322000088","219011344069620",26.22,27.00,0,330.93,341.45,8.8,6.5,0.049,1003431.0,1003431.0,17626,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496029,2337833.00
08/11/2017 20:00,2,0.242,ACTIVE,212.83,390.14,59.959,1502496003,"274151322000068","219011344069620",36.64,30.00,0,333.63,413.59,9.0,6.7,0.044,873953.6,873953.6,18030,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496030,2337834.00
08/11/2017 20:00,2,0.463,ACTIVE,213.06,336.64,59.944,1502496003,"201051344001135","219011344069620",27.95,23.80,0,330.03,346.26,13.2,10.8,0.071,793589.9,793589.9,17701,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496031,2337835.00
08/11/2017 20:00,2,0.477,ACTIVE,213.29,336.64,59.954,1502496003,"201051344000594","219011344069620",23.62,26.00,0,329.13,345.66,11.4,9.0,0.066,813030.8,813030.8,17726,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496031,2337836.00
08/11/2017 20:00,2,0.451,ACTIVE,213.51,337.24,59.970,1502496003,"201051344001203","219011344069620",27.59,24.00,0,331.53,347.46,12.7,10.3,0.075,803532.6,803532.6,17761,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496032,2337837.00
08/11/2017 20:00,2,0.340,ACTIVE,211.93,335.44,59.965,1502496003,"274151322000054","219011344069620",26.86,27.80,0,330.93,342.05,9.3,7.0,0.049,1019393.6,1019393.6,17610,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496033,2337838.00
08/11/2017 20:00,2,0.447,ACTIVE,213.51,336.64,59.965,1502496003,"201051344000867","219011344069620",28.07,25.00,0,330.33,345.96,12.7,10.3,0.071,797220.5,797220.5,17760,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496034,2337839.00
08/11/2017 20:00,2,0.445,ACTIVE,213.51,338.14,59.907,1502496003,"201051344001093","219011344069620",27.95,24.00,0,330.93,346.56,12.6,10.3,0.066,801045.8,801045.8,17762,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496035,2337840.00
08/11/2017 20:00,2,0.406,ACTIVE,213.51,338.44,59.944,1502496003,"201051344000900","219011344069620",28.19,23.80,0,329.73,346.86,11.6,9.3,0.075,819153.1,819153.1,17762,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496036,2337841.00
08/11/2017 20:00,2,0.445,ACTIVE,213.74,336.94,59.954,1502496003,"201051344000648","219011344069620",27.31,24.00,0,330.63,346.86,12.3,10.0,0.071,805737.1,805737.1,17735,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496037,2337842.00
08/11/2017 20:00,2,0.473,ACTIVE,213.51,336.64,59.944,1502496003,"201051344000569","219011344069620",24.59,24.80,0,330.03,346.56,11.8,9.4,0.071,820838.2,820838.2,17706,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496038,2337843.00
08/11/2017 20:00,2,0.463,ACTIVE,213.74,337.24,59.959,1502496003,"201051344000983","219011344069620",27.89,24.80,0,330.33,346.26,13.1,10.7,0.080,811663.4,811663.4,17738,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496039,2337844.00
08/11/2017 20:00,2,0.439,ACTIVE,213.51,336.64,59.975,1502496003,"201051344001158","219011344069620",27.47,24.80,0,330.33,346.26,12.3,9.9,0.080,795676.1,795676.1,17739,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496040,2337845.00
08/11/2017 20:00,2,0.430,ACTIVE,213.96,337.84,59.944,1502496003,"201051344000576","219011344069620",27.63,24.00,0,331.23,346.26,12.1,9.7,0.075,810223.4,810223.4,17752,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496041,2337846.00
08/11/2017 20:00,2,0.342,ACTIVE,212.16,336.04,59.954,1502496003,"274151322000087","219011344069620",27.06,31.30,0,331.53,341.75,9.3,7.1,0.049,994543.5,994543.5,17861,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496042,2337847.00
08/11/2017 20:15,2,0.395,ACTIVE,213.96,337.54,59.970,1502496903,"201051344000645","219011344069620",27.10,24.50,0,331.23,344.76,10.9,8.6,0.062,809135.7,809135.7,17727,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496904,2337848.00
08/11/2017 20:15,2,0.309,ACTIVE,212.38,337.24,59.981,1502496903,"274151322000085","219011344069620",26.60,27.00,0,331.83,341.15,8.3,6.1,0.040,1014167.9,1014167.9,17625,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496905,2337849.00
08/11/2017 20:15,2,0.396,ACTIVE,213.96,338.74,59.949,1502496903,"201051344000633","219011344069620",28.33,24.30,0,329.13,346.56,11.4,9.1,0.066,796247.4,796247.4,17775,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496906,2337850.00
08/11/2017 20:15,2,0.416,ACTIVE,213.74,336.64,59.975,1502496903,"201051344000469","219011344069620",27.31,23.50,0,329.73,343.85,11.5,9.2,0.071,800155.5,800155.5,17741,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496907,2337851.00
08/11/2017 20:15,2,0.416,ACTIVE,213.06,337.24,59.959,1502496903,"201051344000646","219011344069620",27.53,24.30,0,330.03,343.85,11.6,9.3,0.071,794531.6,794531.6,17729,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496908,2337852.00
08/11/2017 20:15,2,0.340,ACTIVE,212.16,335.74,59.975,1502496903,"274151322000052","219011344069620",27.27,27.50,0,330.93,341.75,9.4,7.1,0.053,1056392.0,1056392.0,17621,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496909,2337853.00
08/11/2017 20:15,2,0.449,ACTIVE,213.74,338.44,59.965,1502496903,"201051344000585","219011344069620",27.51,24.30,0,330.33,345.06,12.6,10.2,0.066,808510.4,808510.4,17726,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496910,2337854.00
08/11/2017 20:15,2,0.402,ACTIVE,213.29,336.94,59.928,1502496903,"201051344001230","219011344069620",27.41,23.80,0,329.73,343.25,11.2,8.9,0.062,798999.0,798999.0,17769,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496911,2337855.00
08/11/2017 20:15,2,0.426,ACTIVE,213.96,337.24,59.949,1502496903,"201051344000582","219011344069620",21.89,23.50,0,330.63,344.45,9.5,7.2,0.053,787988.0,787988.0,17717,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496911,2337856.00
08/11/2017 20:15,2,0.432,ACTIVE,213.06,336.94,59.981,1502496903,"201051344000955","219011344069620",27.33,23.80,0,329.13,344.45,12.0,9.6,0.066,808153.7,808153.7,17741,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496912,2337857.00
08/11/2017 20:15,2,0.195,ACTIVE,212.61,384.73,59.970,1502496903,"274151322000094","219011344069620",36.06,29.30,0,333.03,401.26,7.2,5.0,0.040,873092.2,873092.2,18017,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496913,2337858.00
08/11/2017 20:15,2,0.439,ACTIVE,213.51,336.64,59.917,1502496903,"201051344000579","219011344069620",28.01,25.30,0,330.33,344.15,12.5,10.1,0.062,818436.7,818436.7,17736,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496914,2337859.00
08/11/2017 20:15,2,0.424,ACTIVE,213.29,336.64,59.938,1502496903,"201051344000890","219011344069620",27.87,24.30,0,330.03,343.25,12.0,9.7,0.062,802245.7,802245.7,17739,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496915,2337860.00
08/11/2017 20:15,2,0.412,ACTIVE,213.51,337.54,59.954,1502496903,"201051344000438","219011344069620",27.69,23.80,0,331.53,345.66,11.6,9.3,0.062,804533.0,804533.0,17721,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496916,2337861.00
08/11/2017 20:15,2,0.426,ACTIVE,213.74,336.94,59.944,1502496903,"201051344000417","219011344069620",17.95,23.80,0,330.63,342.35,7.8,5.6,0.040,717480.1,717480.1,17768,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496917,2337862.00
08/11/2017 20:15,2,0.318,ACTIVE,212.38,336.64,59.965,1502496903,"274151322000083","219011344069620",26.84,27.50,0,331.83,341.15,8.7,6.4,0.049,1045718.8,1045718.8,17634,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496918,2337863.00
08/11/2017 20:15,2,0.342,ACTIVE,212.83,338.14,59.986,1502496903,"274151322000076","219011344069620",27.31,27.30,0,332.73,342.05,9.4,7.2,0.053,1116465.9,1116465.9,17626,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496919,2337864.00
08/11/2017 20:15,2,0.412,ACTIVE,213.51,336.64,59.975,1502496903,"201051344000868","219011344069620",27.63,23.50,0,329.73,344.45,11.6,9.3,0.062,798495.4,798495.4,17754,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496920,2337865.00
08/11/2017 20:15,2,0.330,ACTIVE,212.16,336.94,59.986,1502496903,"274151322000095","219011344069620",26.86,27.30,0,331.23,341.15,9.0,6.8,0.049,1105707.2,1105707.2,17645,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496921,2337866.00
08/11/2017 20:15,2,0.381,ACTIVE,213.51,336.34,59.970,1502496903,"201051344000988","219011344069620",18.09,24.30,0,329.73,343.55,7.0,4.8,0.035,689562.4,689562.4,17721,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496921,2337867.00
08/11/2017 20:15,2,0.438,ACTIVE,213.29,336.04,59.975,1502496903,"201051344001025","219011344069620",21.81,23.50,0,329.43,343.85,9.7,7.4,0.049,805463.2,805463.2,17726,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496922,2337868.00
08/11/2017 20:15,2,0.408,ACTIVE,213.51,336.64,59.975,1502496903,"201051344000458","219011344069620",27.19,25.30,0,330.33,343.85,11.3,8.9,0.066,809610.3,809610.3,17721,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496923,2337869.00
08/11/2017 20:15,2,0.395,ACTIVE,214.19,338.14,59.970,1502496903,"201051344000853","219011344069620",27.79,24.80,0,331.23,345.36,11.2,8.8,0.066,810983.0,810983.0,17747,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496924,2337870.00
08/11/2017 20:15,2,0.369,ACTIVE,213.74,338.14,59.981,1502496903,"201051344000685","219011344069620",28.21,23.50,0,330.33,344.76,10.6,8.3,0.071,804350.5,804350.5,17762,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496925,2337871.00
08/11/2017 20:15,2,0.400,ACTIVE,213.51,337.24,59.991,1502496903,"201051344000917","219011344069620",27.63,24.00,0,330.03,345.06,11.3,8.9,0.066,801062.3,801062.3,17756,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496926,2337872.00
08/11/2017 20:15,2,0.400,ACTIVE,213.74,337.84,59.949,1502496903,"201051344001145","219011344069620",28.05,23.00,0,330.93,345.96,11.4,9.1,0.066,809078.7,809078.7,17743,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496927,2337873.00
08/11/2017 20:15,2,0.391,ACTIVE,213.51,337.24,59.981,1502496903,"201051344000651","219011344069620",28.11,23.00,0,331.23,344.76,11.1,8.8,0.062,798032.0,798032.0,17734,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496928,2337874.00
08/11/2017 20:15,2,0.301,ACTIVE,212.16,335.74,59.981,1502496903,"274151322000088","219011344069620",26.00,26.80,0,330.93,340.85,7.9,5.7,0.040,1003432.6,1003432.6,17627,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496929,2337875.00
08/11/2017 20:15,2,0.223,ACTIVE,213.06,383.23,59.970,1502496903,"274151322000068","219011344069620",35.94,30.00,0,333.93,405.17,8.2,6.0,0.040,873955.3,873955.3,18031,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496930,2337876.00
08/11/2017 20:15,2,0.432,ACTIVE,213.29,336.64,59.991,1502496903,"201051344001135","219011344069620",27.85,23.50,0,330.03,343.85,12.2,9.8,0.062,793592.5,793592.5,17702,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496931,2337877.00
08/11/2017 20:15,2,0.398,ACTIVE,213.29,336.64,59.970,1502496903,"201051344000594","219011344069620",28.09,25.50,0,327.32,343.25,11.4,9.1,0.062,813032.9,813032.9,17727,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496932,2337878.00
08/11/2017 20:15,2,0.410,ACTIVE,213.51,336.94,59.965,1502496903,"201051344001203","219011344069620",27.53,23.80,0,330.33,345.66,11.4,9.1,0.062,803535.1,803535.1,17762,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496932,2337879.00
08/11/2017 20:15,2,0.307,ACTIVE,212.38,335.74,59.949,1502496903,"274151322000054","219011344069620",27.14,27.50,0,330.93,341.15,8.5,6.2,0.049,1019395.2,1019395.2,17611,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496933,2337880.00
08/11/2017 20:15,2,0.416,ACTIVE,213.74,336.34,59.981,1502496903,"201051344000867","219011344069620",27.33,25.00,0,329.13,344.15,11.6,9.2,0.057,797223.0,797223.0,17761,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496934,2337881.00
08/11/2017 20:15,2,0.406,ACTIVE,213.51,337.54,59.970,1502496903,"201051344001093","219011344069620",27.93,23.50,0,330.63,344.76,11.5,9.2,0.062,801048.2,801048.2,17763,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496935,2337882.00
08/11/2017 20:15,2,0.379,ACTIVE,213.51,336.94,59.949,1502496903,"201051344000900","219011344069620",27.41,24.30,0,330.03,344.15,10.5,8.2,0.062,819155.3,819155.3,17763,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496936,2337883.00
08/11/2017 20:15,2,0.400,ACTIVE,213.74,336.94,59.965,1502496903,"201051344000648","219011344069620",27.83,23.80,0,330.63,344.76,11.3,9.0,0.062,805739.5,805739.5,17736,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496937,2337884.00
08/11/2017 20:15,2,0.436,ACTIVE,213.51,336.64,59.949,1502496903,"201051344000569","219011344069620",22.62,25.00,0,330.63,343.85,10.0,7.7,0.057,820840.3,820840.3,17707,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496938,2337885.00
08/11/2017 20:15,2,0.418,ACTIVE,213.51,336.94,59.991,1502496903,"201051344000983","219011344069620",28.31,24.80,0,330.33,343.55,12.0,9.7,0.066,811666.0,811666.0,17739,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496939,2337886.00
