ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 20:15,2,0.398,ACTIVE,213.51,336.64,59.996,1502496903,"201051344001158","219011344069620",27.55,24.80,0,328.82,344.45,11.2,8.9,0.066,795678.5,795678.5,17740,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496940,2337887.00
08/11/2017 20:15,2,0.385,ACTIVE,213.96,338.14,59.986,1502496903,"201051344000576","219011344069620",27.93,23.80,0,330.33,344.76,10.9,8.6,0.062,810225.8,810225.8,17753,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496941,2337888.00
08/11/2017 20:15,2,0.322,ACTIVE,212.38,336.34,59.991,1502496903,"274151322000087","219011344069620",26.16,30.50,0,331.83,341.45,8.6,6.3,0.044,994545.2,994545.2,17862,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502496942,2337889.00
08/11/2017 20:30,2,0.328,ACTIVE,213.96,336.64,59.970,1502497803,"201051344000645","219011344069620",27.69,24.00,0,330.93,344.15,9.2,7.0,0.044,809137.7,809137.7,17728,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497804,2337890.00
08/11/2017 20:30,2,0.254,ACTIVE,212.61,336.04,59.975,1502497803,"274151322000085","219011344069620",26.76,26.50,0,332.73,341.15,6.9,4.7,0.031,1014169.4,1014169.4,17626,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497805,2337891.00
08/11/2017 20:30,2,0.340,ACTIVE,213.96,338.14,59.965,1502497803,"201051344000633","219011344069620",27.99,24.00,0,330.03,345.06,9.7,7.5,0.053,796249.6,796249.6,17776,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497806,2337892.00
08/11/2017 20:30,2,0.352,ACTIVE,213.51,336.64,59.959,1502497803,"201051344000469","219011344069620",27.57,23.30,0,329.13,343.85,9.8,7.6,0.044,800157.7,800157.7,17742,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497807,2337893.00
08/11/2017 20:30,2,0.355,ACTIVE,213.29,336.94,59.959,1502497803,"201051344000646","219011344069620",27.47,23.80,0,329.73,344.15,9.9,7.7,0.053,794533.8,794533.8,17730,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497808,2337894.00
08/11/2017 20:30,2,0.287,ACTIVE,211.93,335.44,59.991,1502497803,"274151322000052","219011344069620",26.78,27.00,0,330.93,341.75,7.8,5.6,0.040,1056393.7,1056393.7,17622,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497809,2337895.00
08/11/2017 20:30,2,0.377,ACTIVE,213.74,337.84,59.954,1502497803,"201051344000585","219011344069620",28.17,23.50,0,330.93,344.45,10.8,8.5,0.049,808512.9,808512.9,17727,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497810,2337896.00
08/11/2017 20:30,2,0.342,ACTIVE,213.51,336.04,59.949,1502497803,"201051344001230","219011344069620",27.45,23.30,0,328.82,342.35,9.5,7.3,0.044,799001.1,799001.1,17770,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497811,2337897.00
08/11/2017 20:30,2,0.348,ACTIVE,214.19,337.24,59.996,1502497803,"201051344000582","219011344069620",26.68,22.80,0,330.33,342.95,9.4,7.2,0.049,787989.9,787989.9,17718,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497812,2337898.00
08/11/2017 20:30,2,0.363,ACTIVE,213.29,336.04,59.975,1502497803,"201051344000955","219011344069620",27.87,23.30,0,329.73,343.55,10.3,8.0,0.053,808156.0,808156.0,17742,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497812,2337899.00
08/11/2017 20:30,2,0.162,ACTIVE,212.38,368.20,59.991,1502497803,"274151322000094","219011344069620",34.33,28.80,0,334.54,402.46,5.7,3.6,0.035,873093.4,873093.4,18018,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497813,2337900.00
08/11/2017 20:30,2,0.389,ACTIVE,213.51,336.04,59.970,1502497803,"201051344000579","219011344069620",27.33,24.80,0,330.63,343.85,10.8,8.5,0.049,818439.1,818439.1,17737,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497814,2337901.00
08/11/2017 20:30,2,0.365,ACTIVE,213.51,336.64,60.007,1502497803,"201051344000890","219011344069620",27.43,23.80,0,330.03,343.85,10.2,7.9,0.049,802248.0,802248.0,17740,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497815,2337902.00
08/11/2017 20:30,2,0.348,ACTIVE,213.96,337.54,59.991,1502497803,"201051344000438","219011344069620",27.83,23.30,0,330.63,343.85,9.8,7.5,0.049,804535.2,804535.2,17722,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497816,2337903.00
08/11/2017 20:30,2,0.371,ACTIVE,213.74,336.64,59.954,1502497803,"201051344000417","219011344069620",17.95,23.30,0,330.33,342.35,6.8,4.6,0.027,717481.5,717481.5,17769,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497817,2337904.00
08/11/2017 20:30,2,0.264,ACTIVE,212.16,336.04,59.981,1502497803,"274151322000083","219011344069620",26.46,27.00,0,331.53,341.15,7.1,4.9,0.035,1045720.3,1045720.3,17635,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497818,2337905.00
08/11/2017 20:30,2,0.285,ACTIVE,212.83,336.94,59.986,1502497803,"274151322000076","219011344069620",27.06,26.80,0,333.03,342.05,7.8,5.7,0.035,1116467.7,1116467.7,17627,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497819,2337906.00
08/11/2017 20:30,2,0.352,ACTIVE,213.29,336.04,59.970,1502497803,"201051344000868","219011344069620",27.49,23.00,0,329.43,343.55,9.8,7.5,0.044,798497.6,798497.6,17755,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497820,2337907.00
08/11/2017 20:30,2,0.264,ACTIVE,212.38,335.44,59.959,1502497803,"274151322000095","219011344069620",27.25,26.80,0,331.83,340.85,7.3,5.1,0.040,1105708.8,1105708.8,17646,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497821,2337908.00
08/11/2017 20:30,2,0.322,ACTIVE,213.29,336.94,60.007,1502497803,"201051344000988","219011344069620",17.91,24.00,0,330.03,343.55,5.9,3.7,0.035,689563.5,689563.5,17722,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497822,2337909.00
08/11/2017 20:30,2,0.342,ACTIVE,213.51,336.34,60.007,1502497803,"201051344001025","219011344069620",27.97,22.80,0,330.63,342.95,9.7,7.5,0.049,805465.1,805465.1,17727,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497823,2337910.00
08/11/2017 20:30,2,0.346,ACTIVE,213.51,336.34,59.949,1502497803,"201051344000458","219011344069620",27.63,24.80,0,330.03,343.55,9.7,7.5,0.053,809612.5,809612.5,17722,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497823,2337911.00
08/11/2017 20:30,2,0.344,ACTIVE,213.96,337.54,59.991,1502497803,"201051344000853","219011344069620",27.23,24.50,0,332.13,345.06,9.5,7.3,0.049,810985.2,810985.2,17748,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497824,2337912.00
08/11/2017 20:30,2,0.314,ACTIVE,213.96,337.84,59.986,1502497803,"201051344000685","219011344069620",27.59,22.80,0,330.63,345.06,8.8,6.6,0.053,804352.5,804352.5,17763,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497825,2337913.00
08/11/2017 20:30,2,0.336,ACTIVE,213.74,337.84,59.981,1502497803,"201051344000917","219011344069620",27.55,23.50,0,329.73,344.15,9.4,7.1,0.044,801064.4,801064.4,17757,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497826,2337914.00
08/11/2017 20:30,2,0.334,ACTIVE,213.51,337.24,59.996,1502497803,"201051344001145","219011344069620",27.89,22.50,0,331.23,344.15,9.4,7.2,0.049,809080.9,809080.9,17744,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497827,2337915.00
08/11/2017 20:30,2,0.340,ACTIVE,213.96,337.54,59.991,1502497803,"201051344000651","219011344069620",27.27,22.50,0,330.63,344.45,9.4,7.1,0.049,798034.0,798034.0,17735,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497828,2337916.00
08/11/2017 20:30,2,0.246,ACTIVE,211.93,335.74,59.965,1502497803,"274151322000088","219011344069620",25.70,26.30,0,331.83,340.85,6.4,4.3,0.031,1003434.0,1003434.0,17628,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497829,2337917.00
08/11/2017 20:30,2,0.182,ACTIVE,213.06,380.82,59.975,1502497803,"274151322000068","219011344069620",35.76,29.50,0,334.54,403.07,6.6,4.4,0.027,873956.7,873956.7,18032,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497830,2337918.00
08/11/2017 20:30,2,0.371,ACTIVE,213.51,336.34,59.991,1502497803,"201051344001135","219011344069620",27.59,23.00,0,330.33,342.65,10.4,8.1,0.053,793594.9,793594.9,17703,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497831,2337919.00
08/11/2017 20:30,2,0.344,ACTIVE,213.29,337.24,59.959,1502497803,"201051344000594","219011344069620",27.59,25.30,0,329.43,342.95,9.6,7.4,0.053,813035.1,813035.1,17728,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497832,2337920.00
08/11/2017 20:30,2,0.346,ACTIVE,213.74,336.04,59.970,1502497803,"201051344001203","219011344069620",27.23,23.00,0,331.23,344.45,9.5,7.3,0.044,803537.2,803537.2,17763,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497833,2337921.00
08/11/2017 20:30,2,0.258,ACTIVE,212.38,336.34,59.986,1502497803,"274151322000054","219011344069620",26.32,26.80,0,331.83,341.15,6.9,4.7,0.035,1019396.8,1019396.8,17612,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497834,2337922.00
08/11/2017 20:30,2,0.355,ACTIVE,213.74,336.34,59.981,1502497803,"201051344000867","219011344069620",26.74,24.50,0,329.43,342.95,9.6,7.4,0.044,797225.2,797225.2,17762,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497835,2337923.00
08/11/2017 20:30,2,0.342,ACTIVE,213.74,337.24,59.996,1502497803,"201051344001093","219011344069620",27.73,23.00,0,330.03,343.85,9.6,7.4,0.044,801050.4,801050.4,17764,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497836,2337924.00
08/11/2017 20:30,2,0.314,ACTIVE,213.29,336.64,59.944,1502497803,"201051344000900","219011344069620",27.02,24.00,0,330.03,343.25,8.7,6.4,0.044,819157.3,819157.3,17764,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497837,2337925.00
08/11/2017 20:30,2,0.348,ACTIVE,213.74,336.34,59.986,1502497803,"201051344000648","219011344069620",26.68,23.30,0,330.63,344.76,9.4,7.2,0.044,805741.7,805741.7,17737,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497838,2337926.00
08/11/2017 20:30,2,0.344,ACTIVE,213.51,336.04,59.996,1502497803,"201051344000569","219011344069620",27.49,25.30,0,330.63,342.95,9.6,7.4,0.049,820842.3,820842.3,17708,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497839,2337927.00
08/11/2017 20:30,2,0.357,ACTIVE,213.51,335.74,60.007,1502497803,"201051344000983","219011344069620",27.89,24.30,0,329.73,343.85,10.1,7.8,0.049,811668.3,811668.3,17740,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497840,2337928.00
08/11/2017 20:30,2,0.340,ACTIVE,213.51,336.34,59.975,1502497803,"201051344001158","219011344069620",27.17,24.00,0,329.73,343.55,9.4,7.1,0.053,795680.6,795680.6,17741,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497840,2337929.00
08/11/2017 20:30,2,0.336,ACTIVE,213.96,337.24,60.007,1502497803,"201051344000576","219011344069620",26.74,23.50,0,330.33,344.15,9.2,6.9,0.049,810227.8,810227.8,17754,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497841,2337930.00
08/11/2017 20:30,2,0.256,ACTIVE,212.38,336.34,59.954,1502497803,"274151322000087","219011344069620",26.38,29.80,0,332.43,341.45,6.9,4.7,0.022,994546.7,994546.7,17863,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502497842,2337931.00
08/11/2017 20:45,2,0.223,ACTIVE,213.96,336.04,59.949,1502498703,"201051344000645","219011344069620",26.80,23.30,0,331.53,342.95,6.0,3.9,0.018,809139.1,809139.1,17729,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498704,2337932.00
08/11/2017 20:45,2,0.156,ACTIVE,212.61,336.34,59.944,1502498703,"274151322000085","219011344069620",25.50,25.80,0,333.33,340.25,4.0,2.0,0.013,1014170.2,1014170.2,17627,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498705,2337933.00
08/11/2017 20:45,2,0.244,ACTIVE,214.19,337.54,59.981,1502498703,"201051344000633","219011344069620",27.19,23.50,0,330.03,344.45,6.7,4.6,0.022,796251.1,796251.1,17777,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498706,2337934.00
08/11/2017 20:45,2,0.254,ACTIVE,213.74,336.04,59.981,1502498703,"201051344000469","219011344069620",26.42,22.50,0,328.82,343.25,6.8,4.7,0.022,800159.2,800159.2,17743,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498707,2337935.00
08/11/2017 20:45,2,0.242,ACTIVE,213.29,336.34,59.981,1502498703,"201051344000646","219011344069620",26.98,23.00,0,329.43,343.55,6.7,4.5,0.022,794535.3,794535.3,17731,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498708,2337936.00
08/11/2017 20:45,2,0.182,ACTIVE,212.16,334.54,59.970,1502498703,"274151322000052","219011344069620",26.26,26.50,0,331.83,341.15,4.9,2.8,0.009,1056394.7,1056394.7,17623,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498709,2337937.00
08/11/2017 20:45,2,0.262,ACTIVE,213.74,336.64,59.965,1502498703,"201051344000585","219011344069620",28.01,22.80,0,330.63,343.55,7.5,5.3,0.022,808514.6,808514.6,17728,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498710,2337938.00
08/11/2017 20:45,2,0.244,ACTIVE,213.51,335.44,59.959,1502498703,"201051344001230","219011344069620",26.58,22.50,0,329.73,342.05,6.6,4.4,0.013,799002.6,799002.6,17771,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498711,2337939.00
08/11/2017 20:45,2,0.232,ACTIVE,213.96,336.64,60.018,1502498703,"201051344000582","219011344069620",27.29,22.30,0,330.63,342.95,6.5,4.3,0.018,787991.3,787991.3,17719,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498712,2337940.00
08/11/2017 20:45,2,0.254,ACTIVE,213.06,335.74,59.986,1502498703,"201051344000955","219011344069620",27.85,22.80,0,330.63,342.35,7.2,5.0,0.013,808157.6,808157.6,17743,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498713,2337941.00
08/11/2017 20:45,2,0.092,ACTIVE,212.61,336.34,59.954,1502498703,"274151322000094","219011344069620",29.70,27.50,0,333.63,371.81,2.8,0.7,0.009,873093.9,873093.9,18019,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498714,2337942.00
08/11/2017 20:45,2,0.271,ACTIVE,213.51,334.84,60.007,1502498703,"201051344000579","219011344069620",27.75,24.00,0,330.93,342.05,7.7,5.5,0.022,818440.8,818440.8,17738,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498714,2337943.00
08/11/2017 20:45,2,0.252,ACTIVE,213.29,335.74,59.986,1502498703,"201051344000890","219011344069620",27.73,23.30,0,330.93,343.25,7.1,4.9,0.022,802249.5,802249.5,17741,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498715,2337944.00
08/11/2017 20:45,2,0.238,ACTIVE,213.51,336.64,59.965,1502498703,"201051344000438","219011344069620",27.91,22.50,0,330.93,343.55,6.8,4.6,0.018,804536.7,804536.7,17723,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498716,2337945.00
08/11/2017 20:45,2,0.262,ACTIVE,213.29,335.74,59.959,1502498703,"201051344000417","219011344069620",17.99,22.80,0,330.33,341.75,4.8,2.7,0.013,717482.4,717482.4,17770,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498717,2337946.00
08/11/2017 20:45,2,0.158,ACTIVE,212.61,337.24,59.965,1502498703,"274151322000083","219011344069620",25.74,26.50,0,332.43,340.55,4.2,2.1,0.018,1045721.1,1045721.1,17636,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498718,2337947.00
08/11/2017 20:45,2,0.168,ACTIVE,213.06,336.04,59.959,1502498703,"274151322000076","219011344069620",27.02,26.30,0,333.63,340.85,4.6,2.5,0.018,1116468.7,1116468.7,17628,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498719,2337948.00
08/11/2017 20:45,2,0.232,ACTIVE,213.51,335.74,59.981,1502498703,"201051344000868","219011344069620",28.05,22.50,0,330.03,342.65,6.6,4.5,0.022,798499.1,798499.1,17756,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498720,2337949.00
08/11/2017 20:45,2,0.156,ACTIVE,212.38,334.84,59.991,1502498703,"274151322000095","219011344069620",26.24,26.00,0,332.73,340.25,4.2,2.1,0.004,1105709.7,1105709.7,17647,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498721,2337950.00
08/11/2017 20:45,2,0.207,ACTIVE,213.51,336.64,59.981,1502498703,"201051344000988","219011344069620",17.89,23.30,0,328.82,342.35,3.8,1.7,0.004,689564.2,689564.2,17723,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498722,2337951.00
08/11/2017 20:45,2,0.234,ACTIVE,213.29,335.44,59.986,1502498703,"201051344001025","219011344069620",27.43,22.30,0,330.93,342.65,6.6,4.4,0.022,805466.6,805466.6,17728,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498722,2337952.00
08/11/2017 20:45,2,0.238,ACTIVE,213.51,335.44,59.996,1502498703,"201051344000458","219011344069620",26.96,23.80,0,330.03,342.05,6.5,4.4,0.022,809613.9,809613.9,17723,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498723,2337953.00
08/11/2017 20:45,2,0.238,ACTIVE,214.19,337.24,59.986,1502498703,"201051344000853","219011344069620",26.64,23.50,0,331.53,344.15,6.4,4.3,0.022,810986.6,810986.6,17749,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498724,2337954.00
08/11/2017 20:45,2,0.213,ACTIVE,213.74,336.94,60.023,1502498703,"201051344000685","219011344069620",26.88,22.00,0,331.23,344.45,5.8,3.7,0.022,804353.7,804353.7,17764,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498725,2337955.00
08/11/2017 20:45,2,0.232,ACTIVE,213.51,336.64,59.996,1502498703,"201051344000917","219011344069620",27.27,22.80,0,330.03,343.55,6.4,4.3,0.018,801065.8,801065.8,17758,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498726,2337956.00
08/11/2017 20:45,2,0.230,ACTIVE,213.74,336.94,59.965,1502498703,"201051344001145","219011344069620",27.21,21.80,0,331.53,343.85,6.4,4.3,0.018,809082.3,809082.3,17745,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498727,2337957.00
08/11/2017 20:45,2,0.229,ACTIVE,213.74,336.64,59.991,1502498703,"201051344000651","219011344069620",27.43,21.80,0,331.53,342.95,6.3,4.2,0.022,798035.5,798035.5,17736,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498728,2337958.00
08/11/2017 20:45,2,0.145,ACTIVE,212.16,335.74,59.991,1502498703,"274151322000088","219011344069620",24.65,25.80,0,331.83,339.95,3.6,1.6,0.013,1003434.7,1003434.7,17629,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498729,2337959.00
08/11/2017 20:45,2,0.111,ACTIVE,213.06,336.64,59.970,1502498703,"274151322000068","219011344069620",29.96,28.30,0,333.93,383.83,3.4,1.4,0.009,873957.4,873957.4,18033,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498730,2337960.00
08/11/2017 20:45,2,0.260,ACTIVE,213.29,335.14,59.986,1502498703,"201051344001135","219011344069620",27.02,22.30,0,330.33,342.35,7.2,5.0,0.022,793596.5,793596.5,17704,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498731,2337961.00
08/11/2017 20:45,2,0.240,ACTIVE,213.51,335.44,59.981,1502498703,"201051344000594","219011344069620",27.37,24.50,0,328.22,342.05,6.7,4.5,0.013,813036.5,813036.5,17729,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498732,2337962.00
08/11/2017 20:45,2,0.236,ACTIVE,213.51,336.04,59.991,1502498703,"201051344001203","219011344069620",27.41,22.50,0,331.53,343.85,6.6,4.5,0.022,803538.7,803538.7,17764,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498733,2337963.00
08/11/2017 20:45,2,0.154,ACTIVE,212.38,335.74,59.991,1502498703,"274151322000054","219011344069620",25.64,26.00,0,331.83,340.25,4.0,1.9,0.018,1019397.6,1019397.6,17613,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498734,2337964.00
08/11/2017 20:45,2,0.244,ACTIVE,213.96,335.14,59.981,1502498703,"201051344000867","219011344069620",27.04,23.80,0,330.03,342.05,6.7,4.5,0.022,797226.7,797226.7,17763,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498735,2337965.00
08/11/2017 20:45,2,0.248,ACTIVE,213.74,336.34,59.981,1502498703,"201051344001093","219011344069620",27.31,22.50,0,330.03,342.65,6.9,4.7,0.009,801051.9,801051.9,17765,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498736,2337966.00
08/11/2017 20:45,2,0.201,ACTIVE,213.74,336.64,60.007,1502498703,"201051344000900","219011344069620",27.12,23.00,0,330.03,342.95,5.6,3.5,0.022,819158.5,819158.5,17765,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498736,2337967.00
08/11/2017 20:45,2,0.240,ACTIVE,213.96,335.44,59.981,1502498703,"201051344000648","219011344069620",26.84,22.50,0,330.93,343.55,6.6,4.4,0.018,805743.1,805743.1,17738,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498737,2337968.00
08/11/2017 20:45,2,0.238,ACTIVE,213.74,336.04,59.986,1502498703,"201051344000569","219011344069620",27.15,24.30,0,330.63,341.75,6.6,4.4,0.022,820843.7,820843.7,17709,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498738,2337969.00
08/11/2017 20:45,2,0.250,ACTIVE,213.74,335.14,60.002,1502498703,"201051344000983","219011344069620",27.81,23.30,0,328.52,341.75,7.1,4.9,0.018,811669.9,811669.9,17741,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498739,2337970.00
08/11/2017 20:45,2,0.227,ACTIVE,213.74,335.44,59.970,1502498703,"201051344001158","219011344069620",27.19,23.30,0,329.73,342.35,6.3,4.2,0.022,795682.0,795682.0,17742,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498740,2337971.00
08/11/2017 20:45,2,0.230,ACTIVE,214.19,336.94,59.965,1502498703,"201051344000576","219011344069620",27.19,22.50,0,330.93,342.95,6.4,4.2,0.018,810229.2,810229.2,17755,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498741,2337972.00
08/11/2017 20:45,2,0.162,ACTIVE,212.61,335.74,59.981,1502498703,"274151322000087","219011344069620",25.05,29.00,0,332.43,340.25,4.1,2.1,0.013,994547.5,994547.5,17864,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502498742,2337973.00
08/11/2017 21:00,2,0.154,ACTIVE,214.19,334.84,60.012,1502499603,"201051344000645","219011344069620",25.01,22.50,0,331.53,341.45,4.0,1.9,0.000,809139.8,809139.8,17730,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499604,2337974.00
08/11/2017 21:00,2,0.084,ACTIVE,212.83,319.21,59.991,1502499603,"274151322000085","219011344069620",23.82,25.30,0,316.20,339.04,2.1,0.1,0.000,1014170.4,1014170.4,17628,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499605,2337975.00
08/11/2017 21:00,2,0.184,ACTIVE,214.19,329.43,60.007,1502499603,"201051344000633","219011344069620",22.90,22.80,0,325.22,343.55,4.3,2.2,0.000,796251.9,796251.9,17778,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499606,2337976.00
08/11/2017 21:00,2,0.195,ACTIVE,213.74,335.74,59.970,1502499603,"201051344000469","219011344069620",23.74,21.30,0,329.13,340.55,4.7,2.6,0.000,800160.1,800160.1,17744,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499607,2337977.00
08/11/2017 21:00,2,0.182,ACTIVE,213.06,333.03,60.002,1502499603,"201051344000646","219011344069620",24.37,22.30,0,330.33,341.15,4.5,2.4,0.000,794536.2,794536.2,17732,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499608,2337978.00
08/11/2017 21:00,2,0.107,ACTIVE,212.38,329.13,59.986,1502499603,"274151322000052","219011344069620",25.15,25.80,0,327.02,339.65,2.8,0.7,0.000,1056395.1,1056395.1,17624,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499609,2337979.00
08/11/2017 21:00,2,0.193,ACTIVE,213.51,336.64,60.018,1502499603,"201051344000585","219011344069620",25.64,22.00,0,330.63,341.45,5.1,3.0,0.000,808515.6,808515.6,17729,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499610,2337980.00
08/11/2017 21:00,2,0.176,ACTIVE,213.06,324.02,59.991,1502499603,"201051344001230","219011344069620",22.78,21.80,0,316.50,339.95,4.1,2.0,0.000,799003.4,799003.4,17772,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499611,2337981.00
08/11/2017 21:00,2,0.174,ACTIVE,213.74,336.04,59.986,1502499603,"201051344000582","219011344069620",24.17,21.50,0,330.93,341.15,4.2,2.2,0.000,787992.1,787992.1,17720,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499612,2337982.00
08/11/2017 21:00,2,0.201,ACTIVE,213.06,335.74,59.991,1502499603,"201051344000955","219011344069620",23.95,22.00,0,330.03,339.95,4.9,2.8,0.000,808158.6,808158.6,17744,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499612,2337983.00
08/11/2017 21:00,2,0.000,ALERT,212.38,297.26,60.002,1502499603,"274151322000094","219011344069620",40.10,26.00,0,295.16,385.63,0.0,0.0,0.000,873093.9,873093.9,18020,0,0,0,L,1151911521,0,121.55,123.14,0002,24,0,0,0,0,0,0,72,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499614,2337984.00
08/11/2017 21:00,2,0.211,ACTIVE,213.74,335.44,59.938,1502499603,"201051344000579","219011344069620",24.59,23.30,0,330.03,339.95,5.3,3.2,0.000,818441.9,818441.9,17739,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499615,2337985.00
08/11/2017 21:00,2,0.180,ACTIVE,213.29,335.74,59.991,1502499603,"201051344000890","219011344069620",25.62,22.80,0,330.03,341.15,4.7,2.6,0.000,802250.5,802250.5,17742,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499616,2337986.00
08/11/2017 21:00,2,0.178,ACTIVE,213.51,332.43,59.996,1502499603,"201051344000438","219011344069620",24.25,22.00,0,330.93,341.15,4.4,2.3,0.000,804537.6,804537.6,17724,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499617,2337987.00
08/11/2017 21:00,2,0.182,ALERT,213.29,298.77,59.986,1502499603,"201051344000417","219011344069620",17.93,21.80,0,296.36,339.04,3.3,1.3,0.000,717482.9,717482.9,17771,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499619,2337988.00
08/11/2017 21:00,2,0.086,ACTIVE,212.61,321.61,59.996,1502499603,"274151322000083","219011344069620",24.57,25.80,0,319.21,339.34,2.1,0.1,0.000,1045721.4,1045721.4,17637,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499620,2337989.00
08/11/2017 21:00,2,0.092,ACTIVE,213.06,336.04,59.975,1502499603,"274151322000076","219011344069620",25.09,25.50,0,333.63,339.95,2.4,0.4,0.000,1116469.0,1116469.0,17629,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499621,2337990.00
08/11/2017 21:00,2,0.164,ACTIVE,213.51,336.34,59.986,1502499603,"201051344000868","219011344069620",26.24,21.80,0,330.03,340.55,4.3,2.3,0.000,798499.9,798499.9,17757,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499622,2337991.00
08/11/2017 21:00,2,0.080,ACTIVE_NO_POWER,212.38,333.93,59.981,1502499603,"274151322000095","219011344069620",24.83,25.50,0,331.23,339.04,2.0,0.0,0.000,1105709.9,1105709.9,17648,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499623,2337992.00
08/11/2017 21:00,2,0.123,ALERT,213.51,299.67,60.012,1502499603,"201051344000988","219011344069620",17.91,21.80,0,295.46,339.95,2.2,0.2,0.000,689564.5,689564.5,17724,0,0,0,L,1122011218,0,121.55,122.68,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499625,2337993.00
08/11/2017 21:00,2,0.156,ACTIVE,213.29,334.24,59.981,1502499603,"201051344001025","219011344069620",26.44,21.80,0,330.93,340.55,4.2,2.1,0.000,805467.4,805467.4,17729,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499625,2337994.00
08/11/2017 21:00,2,0.174,ACTIVE,213.74,327.62,59.975,1502499603,"201051344000458","219011344069620",23.91,22.80,0,327.02,340.85,4.2,2.1,0.000,809614.7,809614.7,17724,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499626,2337995.00
08/11/2017 21:00,2,0.158,ACTIVE,214.41,337.84,59.996,1502499603,"201051344000853","219011344069620",24.91,22.30,0,331.83,342.05,4.0,2.0,0.000,810987.4,810987.4,17750,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499627,2337996.00
08/11/2017 21:00,2,0.152,ACTIVE,213.51,327.02,60.002,1502499603,"201051344000685","219011344069620",22.90,21.50,0,325.22,342.05,3.6,1.5,0.000,804354.4,804354.4,17765,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499628,2337997.00
08/11/2017 21:00,2,0.174,ACTIVE,213.51,318.61,59.986,1502499603,"201051344000917","219011344069620",22.70,22.30,0,314.70,341.45,4.0,2.0,0.000,801066.6,801066.6,17759,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499629,2337998.00
08/11/2017 21:00,2,0.168,ACTIVE,213.51,320.11,59.975,1502499603,"201051344001145","219011344069620",22.70,21.30,0,318.91,342.05,3.9,1.8,0.000,809083.1,809083.1,17746,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499630,2337999.00
08/11/2017 21:00,2,0.166,ACTIVE,213.51,331.53,59.975,1502499603,"201051344000651","219011344069620",24.45,21.30,0,328.22,341.15,4.1,2.1,0.000,798036.2,798036.2,17737,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499631,2338000.00
08/11/2017 21:00,2,0.072,ALERT,211.93,298.17,59.986,1502499603,"274151322000088","219011344069620",22.34,24.50,0,296.06,339.04,1.6,0.0,0.000,1003434.8,1003434.8,17630,0,0,0,L,1151911521,0,122.46,122.46,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499633,2338001.00
08/11/2017 21:00,2,0.008,ALERT,213.06,296.66,59.975,1502499603,"274151322000068","219011344069620",40.24,26.80,0,295.46,385.03,0.0,0.0,0.000,873957.5,873957.5,18034,0,0,0,L,1151911521,0,122.46,123.14,0002,26,0,0,0,0,0,0,68,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499635,2338002.00
08/11/2017 21:00,2,0.182,ACTIVE,213.06,335.14,60.007,1502499603,"201051344001135","219011344069620",25.86,21.50,0,330.93,339.95,4.8,2.7,0.000,793597.4,793597.4,17705,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499635,2338003.00
08/11/2017 21:00,2,0.166,ACTIVE,213.51,336.64,59.975,1502499603,"201051344000594","219011344069620",25.56,23.80,0,328.22,340.25,4.3,2.2,0.000,813037.4,813037.4,17730,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499636,2338004.00
08/11/2017 21:00,2,0.184,ACTIVE,213.29,324.62,59.991,1502499603,"201051344001203","219011344069620",22.88,22.00,0,323.11,342.05,4.3,2.2,0.000,803539.5,803539.5,17765,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499637,2338005.00
08/11/2017 21:00,2,0.080,ACTIVE_NO_POWER,212.38,315.60,59.981,1502499603,"274151322000054","219011344069620",23.72,25.50,0,313.20,339.34,1.9,0.0,0.000,1019397.8,1019397.8,17614,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499638,2338006.00
08/11/2017 21:00,2,0.176,ACTIVE,213.96,320.11,59.959,1502499603,"201051344000867","219011344069620",23.36,23.00,0,318.61,340.85,4.2,2.1,0.000,797227.5,797227.5,17764,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499639,2338007.00
08/11/2017 21:00,2,0.189,ALERT,213.29,325.82,59.970,1502499603,"201051344001093","219011344069620",23.40,21.80,0,298.17,341.45,4.5,2.4,0.000,801052.8,801052.8,17766,0,0,0,L,1122011218,0,122.23,121.78,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499641,2338008.00
08/11/2017 21:00,2,0.129,ACTIVE,213.74,328.82,59.986,1502499603,"201051344000900","219011344069620",24.49,22.00,0,326.42,341.45,3.2,1.2,0.000,819159.1,819159.1,17766,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499642,2338009.00
08/11/2017 21:00,2,0.172,ACTIVE,213.96,330.93,59.970,1502499603,"201051344000648","219011344069620",24.35,22.00,0,327.02,341.45,4.3,2.2,0.000,805743.9,805743.9,17739,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499643,2338010.00
08/11/2017 21:00,2,0.156,ACTIVE,213.74,335.44,59.965,1502499603,"201051344000569","219011344069620",26.68,23.00,0,330.33,340.55,4.2,2.1,0.000,820844.6,820844.6,17710,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499643,2338011.00
08/11/2017 21:00,2,0.176,ACTIVE,213.74,329.43,60.028,1502499603,"201051344000983","219011344069620",25.72,22.30,0,327.32,339.65,4.6,2.5,0.000,811670.8,811670.8,17742,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499644,2338012.00
08/11/2017 21:00,2,0.156,ACTIVE,213.51,332.13,59.986,1502499603,"201051344001158","219011344069620",24.93,22.50,0,329.73,340.55,4.0,1.9,0.000,795682.7,795682.7,17743,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499645,2338013.00
08/11/2017 21:00,2,0.170,ACTIVE,214.19,321.01,60.002,1502499603,"201051344000576","219011344069620",23.22,21.80,0,318.30,341.75,4.0,1.9,0.000,810230.0,810230.0,17756,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499646,2338014.00
08/11/2017 21:00,2,0.090,ALERT,212.38,297.57,60.002,1502499603,"274151322000087","219011344069620",23.64,27.30,0,295.16,342.65,2.2,0.2,0.000,994547.7,994547.7,17865,0,0,0,L,1151911521,0,122.46,122.68,0002,24,0,0,0,0,0,0,42,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502499648,2338015.00
08/11/2017 21:15,2,0.047,ALERT,213.74,297.87,59.965,1502500504,"201051344000645","219011344069620",27.61,20.70,0,296.36,339.95,1.4,0.0,0.000,809139.9,809139.9,17731,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1502500506,2338016.00
08/11/2017 21:15,2,0.020,ALERT,212.38,297.26,59.965,1502500504,"274151322000085","219011344069620",25.90,23.50,0,294.86,319.51,0.0,0.0,0.000,1014170.4,1014170.4,17629,0,0,0,L,1151911521,0,122.46,122.46,0100,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1502500507,2338017.00
08/11/2017 21:15,2,0.068,ALERT,213.96,297.87,59.954,1502500504,"201051344000633","219011344069620",27.39,21.00,0,294.56,337.24,1.9,0.0,0.000,796252.2,796252.2,17779,0,0,0,L,1122011218,0,122.23,122.91,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1502500509,2338018.00
08/11/2017 21:15,2,0.082,ALERT,213.29,297.87,59.954,1502500504,"201051344000469","219011344069620",24.83,19.30,0,295.46,338.14,1.9,0.0,0.000,800160.4,800160.4,17745,0,0,0,L,1122011218,0,121.10,122.68,0100,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1502500511,2338019.00
08/11/2017 21:15,2,0.062,ALERT,212.61,298.17,59.965,1502500504,"201051344000646","219011344069620",27.17,20.70,0,296.06,335.14,1.7,0.0,0.000,794536.4,794536.4,17733,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1502500513,2338020.00
08/11/2017 21:15,2,0.043,ALERT,212.16,296.66,59.949,1502500504,"274151322000052","219011344069620",26.34,23.80,0,294.56,334.54,0.0,0.0,0.000,1056395.2,1056395.2,17625,0,0,0,L,1151911521,0,121.55,122.68,0100,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1502500515,2338021.00
08/11/2017 21:15,2,0.090,ALERT,213.06,298.17,59.965,1502500504,"201051344000585","219011344069620",27.51,20.30,0,296.66,338.14,2.5,0.5,0.000,808515.9,808515.9,17730,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1502500516,2338022.00
08/11/2017 21:15,2,0.076,ALERT,212.83,298.47,59.965,1502500504,"201051344001230","219011344069620",27.02,20.00,0,296.96,335.44,2.1,0.2,0.000,799003.5,799003.5,17773,0,0,0,L,1122011218,0,122.23,121.55,0100,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1502500518,2338023.00
08/11/2017 21:15,2,0.064,ALERT,213.51,298.77,59.965,1502500504,"201051344000582","219011344069620",27.29,20.00,0,297.87,338.14,1.8,0.0,0.000,787992.3,787992.3,17721,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1502500520,2338024.00
08/11/2017 21:15,2,0.086,ALERT,212.61,298.17,59.965,1502500504,"201051344000955","219011344069620",27.41,20.30,0,297.26,336.34,2.4,0.4,0.000,808158.9,808158.9,17745,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1502500522,2338025.00
08/11/2017 21:15,2,0.000,ALERT,212.38,296.06,59.944,1502500504,"274151322000094","219011344069620",0.00,24.00,0,294.26,379.92,0.0,0.0,0.000,873093.9,873093.9,18022,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,133,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1502500524,2338026.00
08/11/2017 21:15,2,0.094,ALERT,213.29,298.77,59.991,1502500504,"201051344000579","219011344069620",27.67,21.30,0,296.96,337.24,2.6,0.6,0.000,818442.3,818442.3,17740,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1502500526,2338027.00
08/11/2017 21:15,2,0.096,ALERT,212.83,298.47,59.991,1502500504,"201051344000890","219011344069620",27.55,21.30,0,297.26,337.84,2.7,0.7,0.000,802250.8,802250.8,17743,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1502500528,2338028.00
08/11/2017 21:15,2,0.072,ALERT,213.06,298.17,59.954,1502500504,"201051344000438","219011344069620",27.49,20.30,0,296.96,336.04,2.0,0.1,0.000,804537.8,804537.8,17725,0,0,0,L,1122011218,0,122.46,121.78,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1502500529,2338029.00
