ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 21:15,2,0.102,ALERT,213.06,297.57,59.970,1502500504,"201051344000417","219011344069620",17.59,20.30,0,296.36,300.57,1.9,0.0,0.000,717483.0,717483.0,17773,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1502500531,2338030.00
08/11/2017 21:15,2,0.020,ALERT,212.38,297.26,59.965,1502500504,"274151322000083","219011344069620",26.04,23.80,0,295.16,322.21,0.0,0.0,0.000,1045721.4,1045721.4,17638,0,0,0,L,1151911521,0,122.01,122.68,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1502500533,2338031.00
08/11/2017 21:15,2,0.018,ALERT,212.83,297.26,59.975,1502500504,"274151322000076","219011344069620",27.04,23.50,0,294.56,337.84,0.0,0.0,0.000,1116469.0,1116469.0,17630,0,0,0,L,1151911521,0,122.01,122.91,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1502500535,2338032.00
08/11/2017 21:15,2,0.078,ALERT,213.29,298.77,59.965,1502500504,"201051344000868","219011344069620",27.04,19.80,0,296.96,337.24,2.2,0.2,0.000,798500.2,798500.2,17758,0,0,0,L,1122011218,0,121.55,122.68,0100,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1502500537,2338033.00
08/11/2017 21:15,2,0.012,ALERT,212.16,298.17,59.954,1502500504,"274151322000095","219011344069620",26.20,23.50,0,295.76,335.74,0.0,0.0,0.000,1105709.9,1105709.9,17649,0,0,0,L,1151911521,0,122.23,122.23,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1502500539,2338034.00
08/11/2017 21:15,2,0.047,ALERT,213.29,298.17,59.959,1502500504,"201051344000988","219011344069620",17.81,20.00,0,294.26,301.47,0.9,0.0,0.000,689564.5,689564.5,17726,0,0,0,L,1122011218,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1502500541,2338035.00
08/11/2017 21:15,2,0.064,ALERT,212.83,297.57,59.965,1502500504,"201051344001025","219011344069620",27.53,19.80,0,296.66,337.54,1.9,0.0,0.000,805467.6,805467.6,17730,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1502500542,2338036.00
08/11/2017 21:15,2,0.072,ALERT,213.29,298.47,59.959,1502500504,"201051344000458","219011344069620",27.02,21.00,0,296.36,336.04,2.0,0.0,0.000,809614.9,809614.9,17725,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1502500544,2338037.00
08/11/2017 21:15,2,0.057,ALERT,213.96,298.17,59.965,1502500504,"201051344000853","219011344069620",27.53,20.30,0,296.36,338.44,1.6,0.0,0.000,810987.5,810987.5,17751,0,0,0,L,1122011218,0,122.23,122.68,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1502500546,2338038.00
08/11/2017 21:15,2,0.039,ALERT,213.29,298.17,59.949,1502500504,"201051344000685","219011344069620",27.15,19.80,0,296.36,336.64,1.1,0.0,0.000,804354.5,804354.5,17766,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1502500548,2338039.00
08/11/2017 21:15,2,0.066,ALERT,212.83,297.57,59.965,1502500504,"201051344000917","219011344069620",26.94,20.70,0,295.46,336.04,1.9,0.0,0.000,801066.7,801066.7,17760,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502500550,2338040.00
08/11/2017 21:15,2,0.068,ALERT,213.06,298.47,59.965,1502500504,"201051344001145","219011344069620",23.34,19.50,0,297.26,336.94,1.6,0.0,0.000,809083.2,809083.2,17747,0,0,0,L,1122011218,0,122.23,121.78,0100,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1502500552,2338041.00
08/11/2017 21:15,2,0.059,ALERT,213.06,297.26,59.959,1502500504,"201051344000651","219011344069620",27.14,19.50,0,296.36,336.64,1.6,0.0,0.000,798036.4,798036.4,17738,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1502500553,2338042.00
08/11/2017 21:15,2,0.008,ALERT,212.16,296.96,59.954,1502500504,"274151322000088","219011344069620",24.29,23.00,0,294.86,299.67,0.0,0.0,0.000,1003434.8,1003434.8,17632,0,0,0,L,1151911521,0,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1502500555,2338043.00
08/11/2017 21:15,2,0.000,ALERT,212.83,296.36,59.949,1502500504,"274151322000068","219011344069620",0.00,24.50,0,294.26,384.73,0.0,0.0,0.000,873957.5,873957.5,18036,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,133,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1502500557,2338044.00
08/11/2017 21:15,2,0.092,ALERT,212.61,297.87,59.949,1502500504,"201051344001135","219011344069620",27.51,19.80,0,296.96,337.84,2.5,0.5,0.000,793597.7,793597.7,17706,0,0,0,L,1122011218,0,122.01,121.55,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1502500559,2338045.00
08/11/2017 21:15,2,0.070,ALERT,213.29,298.77,59.954,1502500504,"201051344000594","219011344069620",27.57,22.00,0,296.36,336.04,2.0,0.0,0.000,813037.6,813037.6,17731,0,0,0,L,1122011218,0,121.55,122.01,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1502500560,2338046.00
08/11/2017 21:15,2,0.068,ALERT,213.06,297.87,59.954,1502500504,"201051344001203","219011344069620",26.82,20.30,0,296.66,338.14,1.9,0.0,0.000,803539.7,803539.7,17766,0,0,0,L,1122011218,0,122.68,121.55,0100,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1502500562,2338047.00
08/11/2017 21:15,2,0.016,ALERT,212.16,297.26,59.949,1502500504,"274151322000054","219011344069620",25.56,23.30,0,294.56,317.70,0.0,0.0,0.000,1019397.8,1019397.8,17615,0,0,0,L,1151911521,0,122.23,122.23,0100,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1502500564,2338048.00
08/11/2017 21:15,2,0.076,ALERT,213.51,297.87,59.933,1502500504,"201051344000867","219011344069620",26.62,21.00,0,296.36,335.74,2.1,0.1,0.000,797227.7,797227.7,17765,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1502500566,2338049.00
08/11/2017 21:15,2,0.100,ALERT,213.06,298.17,59.954,1502500504,"201051344001093","219011344069620",26.56,20.00,0,296.96,326.72,2.7,0.7,0.000,801053.1,801053.1,17768,0,0,0,L,1122011218,0,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1502500568,2338050.00
08/11/2017 21:15,2,0.039,ALERT,213.29,298.17,59.954,1502500504,"201051344000900","219011344069620",26.82,20.00,0,296.06,335.44,1.1,0.0,0.000,819159.1,819159.1,17767,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1502500570,2338051.00
08/11/2017 21:15,2,0.072,ALERT,213.51,297.57,59.954,1502500504,"201051344000648","219011344069620",27.14,19.80,0,296.06,336.34,2.0,0.0,0.000,805744.1,805744.1,17740,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1502500571,2338052.00
08/11/2017 21:15,2,0.076,ALERT,213.29,298.47,59.991,1502500504,"201051344000569","219011344069620",27.37,21.00,0,296.96,336.34,2.1,0.2,0.000,820844.8,820844.8,17711,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1502500573,2338053.00
08/11/2017 21:15,2,0.086,ALERT,213.51,298.47,59.944,1502500504,"201051344000983","219011344069620",27.02,20.00,0,296.66,335.44,2.4,0.3,0.000,811671.1,811671.1,17743,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1502500575,2338054.00
08/11/2017 21:15,2,0.055,ALERT,213.29,297.87,59.938,1502500504,"201051344001158","219011344069620",27.02,20.30,0,295.76,336.04,1.5,0.0,0.000,795682.9,795682.9,17744,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1502500577,2338055.00
08/11/2017 21:15,2,0.066,ALERT,213.74,298.47,59.954,1502500504,"201051344000576","219011344069620",26.20,19.80,0,296.36,336.34,1.8,0.0,0.000,810230.1,810230.1,17757,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1502500579,2338056.00
08/11/2017 21:15,2,0.031,ALERT,212.38,296.06,59.949,1502500504,"274151322000087","219011344069620",24.49,25.30,0,294.26,299.07,0.0,0.0,0.000,994547.7,994547.7,17867,0,0,0,L,1151911521,0,122.23,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1502500581,2338057.00
08/11/2017 21:30,2,0.000,ALERT,213.51,297.87,59.975,1502501403,"201051344000645","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,809139.9,809139.9,17733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1502501405,2338058.00
08/11/2017 21:30,2,0.000,ALERT,212.16,295.76,59.975,1502501403,"274151322000085","219011344069620",0.00,22.00,0,294.86,312.89,0.0,0.0,0.000,1014170.4,1014170.4,17631,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1502501407,2338059.00
08/11/2017 21:30,2,0.000,ALERT,213.74,297.57,59.986,1502501403,"201051344000633","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,796252.2,796252.2,17781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1502501408,2338060.00
08/11/2017 21:30,2,0.000,ALERT,213.06,297.87,59.986,1502501403,"201051344000469","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,800160.4,800160.4,17747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1502501410,2338061.00
08/11/2017 21:30,2,0.000,ALERT,212.16,296.96,59.975,1502501403,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,794536.4,794536.4,17735,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1502501412,2338062.00
08/11/2017 21:30,2,0.000,ALERT,211.70,296.96,59.970,1502501403,"274151322000052","219011344069620",0.00,22.00,0,294.86,312.59,0.0,0.0,0.000,1056395.2,1056395.2,17627,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1502501414,2338063.00
08/11/2017 21:30,2,0.000,ALERT,212.61,297.26,59.975,1502501403,"201051344000585","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,808516.0,808516.0,17732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1502501416,2338064.00
08/11/2017 21:30,2,0.000,ALERT,212.38,297.57,59.986,1502501403,"201051344001230","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,799003.5,799003.5,17775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1502501418,2338065.00
08/11/2017 21:30,2,0.000,ALERT,213.06,298.17,59.970,1502501403,"201051344000582","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,787992.3,787992.3,17723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1502501419,2338066.00
08/11/2017 21:30,2,0.000,ALERT,212.16,297.26,59.981,1502501403,"201051344000955","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,808158.9,808158.9,17747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1502501421,2338067.00
08/11/2017 21:30,2,0.000,ALERT,211.93,295.76,59.975,1502501403,"274151322000094","219011344069620",0.00,22.30,0,294.56,312.59,0.0,0.0,0.000,873093.9,873093.9,18024,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502501423,2338068.00
08/11/2017 21:30,2,0.000,ALERT,213.06,298.47,59.996,1502501403,"201051344000579","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,818442.3,818442.3,17742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1502501425,2338069.00
08/11/2017 21:30,2,0.000,ALERT,212.38,297.87,59.981,1502501403,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,802250.8,802250.8,17745,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1502501427,2338070.00
08/11/2017 21:30,2,0.000,ALERT,212.61,297.26,59.975,1502501403,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,804537.8,804537.8,17727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1502501428,2338071.00
08/11/2017 21:30,2,0.000,ALERT,212.61,296.36,59.986,1502501403,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,717483.0,717483.0,17775,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1502501430,2338072.00
08/11/2017 21:30,2,0.000,ALERT,211.93,296.96,59.965,1502501403,"274151322000083","219011344069620",0.00,22.30,0,295.46,314.40,0.0,0.0,0.000,1045721.4,1045721.4,17640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1502501432,2338073.00
08/11/2017 21:30,2,0.000,ALERT,212.38,296.06,59.944,1502501403,"274151322000076","219011344069620",0.00,21.80,0,295.16,311.99,0.0,0.0,0.000,1116469.0,1116469.0,17632,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1502501434,2338074.00
08/11/2017 21:30,2,0.000,ALERT,213.06,298.47,59.975,1502501403,"201051344000868","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,798500.2,798500.2,17760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1502501436,2338075.00
08/11/2017 21:30,2,0.000,ALERT,211.93,297.57,59.970,1502501403,"274151322000095","219011344069620",0.00,22.00,0,296.06,314.40,0.0,0.0,0.000,1105709.9,1105709.9,17651,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1502501438,2338076.00
08/11/2017 21:30,2,0.000,ALERT,212.83,297.87,59.970,1502501403,"201051344000988","219011344069620",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,689564.5,689564.5,17728,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1502501439,2338077.00
08/11/2017 21:30,2,0.000,ALERT,212.38,296.66,59.981,1502501403,"201051344001025","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,805467.6,805467.6,17732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1502501441,2338078.00
08/11/2017 21:30,2,0.000,ALERT,212.83,297.87,59.965,1502501403,"201051344000458","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,809614.9,809614.9,17727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1502501443,2338079.00
08/11/2017 21:30,2,0.000,ALERT,213.51,297.57,59.970,1502501403,"201051344000853","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,810987.5,810987.5,17753,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1502501445,2338080.00
08/11/2017 21:30,2,0.000,ALERT,212.83,297.26,59.970,1502501403,"201051344000685","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,804354.5,804354.5,17768,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1502501447,2338081.00
08/11/2017 21:30,2,0.000,ALERT,212.61,296.96,59.965,1502501403,"201051344000917","219011344069620",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,801066.7,801066.7,17762,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1502501449,2338082.00
08/11/2017 21:30,2,0.000,ALERT,212.83,297.57,59.970,1502501403,"201051344001145","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,809083.2,809083.2,17749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1502501450,2338083.00
08/11/2017 21:30,2,0.000,ALERT,212.83,296.66,59.959,1502501403,"201051344000651","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,798036.4,798036.4,17740,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1502501452,2338084.00
08/11/2017 21:30,2,0.000,ALERT,211.48,295.76,59.922,1502501403,"274151322000088","219011344069620",0.00,21.50,0,295.16,312.29,0.0,0.0,0.000,1003434.8,1003434.8,17634,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1502501454,2338085.00
08/11/2017 21:30,2,0.000,ALERT,212.38,295.16,59.954,1502501403,"274151322000068","219011344069620",0.00,22.80,0,294.56,311.69,0.0,0.0,0.000,873957.5,873957.5,18038,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502501456,2338086.00
08/11/2017 21:30,2,0.000,ALERT,212.16,296.96,59.954,1502501403,"201051344001135","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,793597.8,793597.8,17708,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1502501457,2338087.00
08/11/2017 21:30,2,0.000,ALERT,212.83,298.77,59.959,1502501403,"201051344000594","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,813037.6,813037.6,17733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1502501459,2338088.00
08/11/2017 21:30,2,0.000,ALERT,212.61,296.96,59.970,1502501403,"201051344001203","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,803539.7,803539.7,17768,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1502501461,2338089.00
08/11/2017 21:30,2,0.000,ALERT,211.93,296.06,59.949,1502501403,"274151322000054","219011344069620",0.00,22.00,0,295.16,313.20,0.0,0.0,0.000,1019397.8,1019397.8,17617,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1502501463,2338090.00
08/11/2017 21:30,2,0.000,ALERT,213.29,297.57,59.949,1502501403,"201051344000867","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,797227.7,797227.7,17767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1502501465,2338091.00
08/11/2017 21:30,2,0.000,ALERT,212.61,297.26,59.933,1502501403,"201051344001093","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,801053.1,801053.1,17770,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1502501467,2338092.00
08/11/2017 21:30,2,0.000,ALERT,213.06,297.87,59.965,1502501403,"201051344000900","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,819159.1,819159.1,17769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1502501468,2338093.00
08/11/2017 21:30,2,0.000,ALERT,213.29,297.26,60.007,1502501403,"201051344000648","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,805744.1,805744.1,17742,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1502501470,2338094.00
08/11/2017 21:30,2,0.000,ALERT,213.06,298.17,59.981,1502501403,"201051344000569","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,820844.8,820844.8,17713,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1502501472,2338095.00
08/11/2017 21:30,2,0.000,ALERT,212.83,297.87,59.959,1502501403,"201051344000983","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,811671.1,811671.1,17745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1502501474,2338096.00
08/11/2017 21:30,2,0.000,ALERT,213.06,297.57,59.975,1502501403,"201051344001158","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,795682.9,795682.9,17746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1502501476,2338097.00
08/11/2017 21:30,2,0.000,ALERT,213.51,298.17,59.975,1502501403,"201051344000576","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,810230.1,810230.1,17759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1502501478,2338098.00
08/11/2017 21:30,2,0.000,ALERT,211.93,295.16,59.970,1502501403,"274151322000087","219011344069620",0.00,23.50,0,294.56,313.20,0.0,0.0,0.000,994547.7,994547.7,17869,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1502501479,2338099.00
08/11/2017 21:45,2,0.000,ALERT,213.29,298.17,60.023,1502502303,"201051344000645","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,809139.9,809139.9,17735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502305,2338100.00
08/11/2017 21:45,2,0.000,ALERT,211.93,296.06,59.981,1502502303,"274151322000085","219011344069620",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,1014170.4,1014170.4,17633,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502306,2338101.00
08/11/2017 21:45,2,0.000,ALERT,213.51,297.87,59.981,1502502303,"201051344000633","219011344069620",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,796252.2,796252.2,17783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502308,2338102.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.17,60.007,1502502303,"201051344000469","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,800160.4,800160.4,17749,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502310,2338103.00
08/11/2017 21:45,2,0.000,ALERT,211.70,296.96,59.986,1502502303,"201051344000646","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,794536.4,794536.4,17737,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502312,2338104.00
08/11/2017 21:45,2,0.000,ALERT,211.48,296.66,59.975,1502502303,"274151322000052","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,1056395.2,1056395.2,17629,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502314,2338105.00
08/11/2017 21:45,2,0.000,ALERT,212.16,297.26,59.986,1502502303,"201051344000585","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,808516.0,808516.0,17734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502316,2338106.00
08/11/2017 21:45,2,0.000,ALERT,212.16,297.57,59.981,1502502303,"201051344001230","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,799003.5,799003.5,17777,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502318,2338107.00
08/11/2017 21:45,2,0.000,ALERT,212.61,297.87,59.986,1502502303,"201051344000582","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,787992.3,787992.3,17725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502319,2338108.00
08/11/2017 21:45,2,0.000,ALERT,211.70,297.26,59.975,1502502303,"201051344000955","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,808158.9,808158.9,17749,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502321,2338109.00
08/11/2017 21:45,2,0.000,ALERT,211.70,295.46,59.954,1502502303,"274151322000094","219011344069620",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,873093.9,873093.9,18026,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502323,2338110.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.77,59.981,1502502303,"201051344000579","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,818442.3,818442.3,17744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502325,2338111.00
08/11/2017 21:45,2,0.000,ALERT,212.16,297.87,59.954,1502502303,"201051344000890","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,802250.8,802250.8,17747,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502327,2338112.00
08/11/2017 21:45,2,0.000,ALERT,212.38,297.26,59.991,1502502303,"201051344000438","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,804537.8,804537.8,17729,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502328,2338113.00
08/11/2017 21:45,2,0.000,ALERT,212.38,296.66,59.981,1502502303,"201051344000417","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,717483.0,717483.0,17777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502330,2338114.00
08/11/2017 21:45,2,0.000,ALERT,211.70,296.96,59.970,1502502303,"274151322000083","219011344069620",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1045721.4,1045721.4,17642,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502332,2338115.00
08/11/2017 21:45,2,0.000,ALERT,212.38,296.06,60.002,1502502303,"274151322000076","219011344069620",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,1116469.0,1116469.0,17634,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502334,2338116.00
08/11/2017 21:45,2,0.000,ALERT,212.83,299.07,59.996,1502502303,"201051344000868","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,798500.2,798500.2,17762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502336,2338117.00
08/11/2017 21:45,2,0.000,ALERT,211.70,297.57,60.007,1502502303,"274151322000095","219011344069620",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1105709.9,1105709.9,17653,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502337,2338118.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.47,60.002,1502502303,"201051344000988","219011344069620",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,689564.5,689564.5,17730,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502339,2338119.00
08/11/2017 21:45,2,0.000,ALERT,211.93,296.66,59.991,1502502303,"201051344001025","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,805467.6,805467.6,17734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502341,2338120.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.47,59.996,1502502303,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,809614.9,809614.9,17729,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502343,2338121.00
08/11/2017 21:45,2,0.000,ALERT,213.51,298.17,60.034,1502502303,"201051344000853","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,810987.5,810987.5,17755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502345,2338122.00
08/11/2017 21:45,2,0.000,ALERT,212.61,297.26,60.023,1502502303,"201051344000685","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,804354.5,804354.5,17770,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502347,2338123.00
08/11/2017 21:45,2,0.000,ALERT,212.16,296.66,60.007,1502502303,"201051344000917","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,801066.7,801066.7,17764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502349,2338124.00
08/11/2017 21:45,2,0.000,ALERT,212.38,297.87,60.002,1502502303,"201051344001145","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,809083.2,809083.2,17751,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502350,2338125.00
08/11/2017 21:45,2,0.000,ALERT,212.38,296.96,60.007,1502502303,"201051344000651","219011344069620",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,798036.4,798036.4,17742,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502352,2338126.00
08/11/2017 21:45,2,0.000,ALERT,211.25,296.06,59.991,1502502303,"274151322000088","219011344069620",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,1003434.8,1003434.8,17636,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502354,2338127.00
08/11/2017 21:45,2,0.000,ALERT,212.16,295.76,59.996,1502502303,"274151322000068","219011344069620",0.00,21.30,0,293.06,296.66,0.0,0.0,0.000,873957.5,873957.5,18040,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502356,2338128.00
08/11/2017 21:45,2,0.000,ALERT,211.93,297.26,60.039,1502502303,"201051344001135","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,793597.8,793597.8,17710,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502358,2338129.00
08/11/2017 21:45,2,0.000,ALERT,212.83,299.07,60.002,1502502303,"201051344000594","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,813037.6,813037.6,17735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502359,2338130.00
08/11/2017 21:45,2,0.000,ALERT,212.38,296.96,60.007,1502502303,"201051344001203","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,803539.7,803539.7,17770,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502361,2338131.00
08/11/2017 21:45,2,0.000,ALERT,211.70,296.66,59.991,1502502303,"274151322000054","219011344069620",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,1019397.8,1019397.8,17619,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502363,2338132.00
08/11/2017 21:45,2,0.000,ALERT,213.06,297.87,59.991,1502502303,"201051344000867","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,797227.7,797227.7,17769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502365,2338133.00
08/11/2017 21:45,2,0.000,ALERT,212.16,297.26,60.007,1502502303,"201051344001093","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,801053.1,801053.1,17772,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502367,2338134.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.17,60.023,1502502303,"201051344000900","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,819159.1,819159.1,17771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502369,2338135.00
08/11/2017 21:45,2,0.000,ALERT,213.06,297.26,60.007,1502502303,"201051344000648","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,805744.1,805744.1,17744,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502370,2338136.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.77,60.012,1502502303,"201051344000569","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,820844.8,820844.8,17715,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502372,2338137.00
08/11/2017 21:45,2,0.000,ALERT,212.83,298.47,60.018,1502502303,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,811671.1,811671.1,17747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502374,2338138.00
08/11/2017 21:45,2,0.000,ALERT,212.83,297.87,60.002,1502502303,"201051344001158","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,795682.9,795682.9,17748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502376,2338139.00
08/11/2017 21:45,2,0.000,ALERT,213.29,298.77,60.007,1502502303,"201051344000576","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,810230.1,810230.1,17761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502502377,2338140.00
08/11/2017 21:45,2,0.000,ALERT,211.93,295.76,59.975,1502502303,"274151322000087","219011344069620",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,994547.7,994547.7,17871,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502502379,2338141.00
08/11/2017 22:00,2,0.000,ALERT,213.29,297.87,60.007,1502503203,"201051344000645","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17737,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502503205,2338142.00
08/11/2017 22:00,2,0.000,ALERT,211.70,296.06,59.996,1502503203,"274151322000085","219011344069620",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,1014170.4,1014170.4,17635,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502503207,2338143.00
08/11/2017 22:00,2,0.000,ALERT,213.29,297.87,60.007,1502503203,"201051344000633","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,796252.2,796252.2,17785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503209,2338144.00
08/11/2017 22:00,2,0.000,ALERT,212.83,297.87,60.034,1502503203,"201051344000469","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,800160.4,800160.4,17751,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503210,2338145.00
08/11/2017 22:00,2,0.000,ALERT,212.38,297.87,59.975,1502503203,"201051344000646","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,794536.4,794536.4,17739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502503212,2338146.00
08/11/2017 22:00,2,0.000,ALERT,211.48,295.76,60.007,1502503203,"274151322000052","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1056395.2,1056395.2,17631,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503214,2338147.00
08/11/2017 22:00,2,0.000,ALERT,212.83,298.17,59.981,1502503203,"201051344000585","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,808516.0,808516.0,17736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503216,2338148.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1502503203,"201051344001230","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,799003.5,799003.5,17779,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503218,2338149.00
08/11/2017 22:00,2,0.000,ALERT,213.06,298.77,59.981,1502503203,"201051344000582","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,787992.3,787992.3,17727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503219,2338150.00
08/11/2017 22:00,2,0.000,ALERT,212.38,297.87,59.975,1502503203,"201051344000955","219011344069620",0.00,16.70,0,295.46,298.77,0.0,0.0,0.000,808158.9,808158.9,17751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503221,2338151.00
08/11/2017 22:00,2,0.000,ALERT,211.70,295.76,60.002,1502503203,"274151322000094","219011344069620",0.00,19.30,0,293.96,297.26,0.0,0.0,0.000,873093.9,873093.9,18028,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503223,2338152.00
08/11/2017 22:00,2,0.000,ALERT,212.83,298.77,59.996,1502503203,"201051344000579","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,818442.3,818442.3,17746,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503225,2338153.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.47,60.002,1502503203,"201051344000890","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,802250.8,802250.8,17749,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502503226,2338154.00
08/11/2017 22:00,2,0.000,ALERT,212.83,298.17,59.949,1502503203,"201051344000438","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,804537.8,804537.8,17731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503228,2338155.00
08/11/2017 22:00,2,0.000,ALERT,212.83,297.26,59.996,1502503203,"201051344000417","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,717483.0,717483.0,17779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503230,2338156.00
08/11/2017 22:00,2,0.000,ALERT,211.70,296.66,59.986,1502503203,"274151322000083","219011344069620",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,1045721.4,1045721.4,17644,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503232,2338157.00
08/11/2017 22:00,2,0.000,ALERT,212.16,296.36,59.986,1502503203,"274151322000076","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1116469.0,1116469.0,17636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503234,2338158.00
08/11/2017 22:00,2,0.000,ALERT,212.83,299.07,59.991,1502503203,"201051344000868","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,798500.2,798500.2,17764,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503236,2338159.00
08/11/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1502503203,"274151322000095","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1105709.9,1105709.9,17655,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503237,2338160.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.991,1502503203,"201051344000988","219011344069620",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,689564.5,689564.5,17732,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503239,2338161.00
08/11/2017 22:00,2,0.000,ALERT,212.61,297.26,59.986,1502503203,"201051344001025","219011344069620",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,805467.6,805467.6,17736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503241,2338162.00
08/11/2017 22:00,2,0.000,ALERT,212.83,298.47,59.991,1502503203,"201051344000458","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,809614.9,809614.9,17731,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503243,2338163.00
08/11/2017 22:00,2,0.000,ALERT,213.51,298.17,59.991,1502503203,"201051344000853","219011344069620",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,810987.5,810987.5,17757,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503245,2338164.00
08/11/2017 22:00,2,0.000,ALERT,213.06,298.17,59.981,1502503203,"201051344000685","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,804354.5,804354.5,17772,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503246,2338165.00
08/11/2017 22:00,2,0.000,ALERT,212.83,297.87,59.954,1502503203,"201051344000917","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,801066.7,801066.7,17766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503248,2338166.00
08/11/2017 22:00,2,0.000,ALERT,213.06,298.17,59.981,1502503203,"201051344001145","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,809083.2,809083.2,17753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503250,2338167.00
08/11/2017 22:00,2,0.000,ALERT,213.06,297.57,59.986,1502503203,"201051344000651","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,798036.4,798036.4,17744,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503252,2338168.00
08/11/2017 22:00,2,0.000,ALERT,211.48,296.96,59.986,1502503203,"274151322000088","219011344069620",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1003434.8,1003434.8,17638,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503254,2338169.00
08/11/2017 22:00,2,0.000,ALERT,212.38,295.76,59.949,1502503203,"274151322000068","219011344069620",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,873957.5,873957.5,18042,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503256,2338170.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.970,1502503203,"201051344001135","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,793597.8,793597.8,17712,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503257,2338171.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.77,59.970,1502503203,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,813037.6,813037.6,17737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503259,2338172.00
08/11/2017 22:00,2,0.000,ALERT,213.06,297.87,59.965,1502503203,"201051344001203","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,803539.7,803539.7,17772,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503261,2338173.00
