ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 22:00,2,0.000,ALERT,211.70,296.66,59.970,1502503203,"274151322000054","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1019397.8,1019397.8,17621,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503263,2338174.00
08/11/2017 22:00,2,0.000,ALERT,213.06,297.87,59.970,1502503203,"201051344000867","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,797227.7,797227.7,17771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503265,2338175.00
08/11/2017 22:00,2,0.000,ALERT,212.83,297.87,59.970,1502503203,"201051344001093","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,801053.1,801053.1,17774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502503267,2338176.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.970,1502503203,"201051344000900","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,819159.1,819159.1,17773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503269,2338177.00
08/11/2017 22:00,2,0.000,ALERT,212.83,297.57,59.970,1502503203,"201051344000648","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,805744.1,805744.1,17746,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503270,2338178.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.47,59.970,1502503203,"201051344000569","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,820844.8,820844.8,17717,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503272,2338179.00
08/11/2017 22:00,2,0.000,ALERT,212.61,298.17,59.959,1502503203,"201051344000983","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,811671.1,811671.1,17749,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503274,2338180.00
08/11/2017 22:00,2,0.000,ALERT,212.83,297.57,59.975,1502503203,"201051344001158","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,795682.9,795682.9,17750,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503276,2338181.00
08/11/2017 22:00,2,0.000,ALERT,213.29,298.47,59.938,1502503203,"201051344000576","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,810230.1,810230.1,17763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503278,2338182.00
08/11/2017 22:00,2,0.000,ALERT,211.93,295.76,59.954,1502503203,"274151322000087","219011344069620",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,994547.7,994547.7,17873,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502503279,2338183.00
08/11/2017 22:15,2,0.000,ALERT,213.96,298.77,59.970,1502504103,"201051344000645","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,809139.9,809139.9,17739,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504105,2338184.00
08/11/2017 22:15,2,0.000,ALERT,212.38,296.36,60.012,1502504103,"274151322000085","219011344069620",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,1014170.4,1014170.4,17637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504107,2338185.00
08/11/2017 22:15,2,0.000,ALERT,213.96,298.47,59.970,1502504103,"201051344000633","219011344069620",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,796252.2,796252.2,17787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504109,2338186.00
08/11/2017 22:15,2,0.000,ALERT,213.51,298.77,59.981,1502504103,"201051344000469","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,800160.4,800160.4,17753,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504111,2338187.00
08/11/2017 22:15,2,0.000,ALERT,212.61,297.87,59.981,1502504103,"201051344000646","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,794536.4,794536.4,17741,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504112,2338188.00
08/11/2017 22:15,2,0.000,ALERT,211.93,296.66,59.981,1502504103,"274151322000052","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1056395.2,1056395.2,17633,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504114,2338189.00
08/11/2017 22:15,2,0.000,ALERT,212.83,298.17,59.981,1502504103,"201051344000585","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,808516.0,808516.0,17738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504116,2338190.00
08/11/2017 22:15,2,0.000,ALERT,212.61,298.47,59.981,1502504103,"201051344001230","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,799003.5,799003.5,17781,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504118,2338191.00
08/11/2017 22:15,2,0.000,ALERT,213.29,298.77,59.975,1502504103,"201051344000582","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,787992.3,787992.3,17729,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504119,2338192.00
08/11/2017 22:15,2,0.000,ALERT,212.38,298.17,59.986,1502504103,"201051344000955","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,808158.9,808158.9,17753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504121,2338193.00
08/11/2017 22:15,2,0.000,ALERT,211.93,296.36,59.975,1502504103,"274151322000094","219011344069620",0.00,18.00,0,294.56,297.57,0.0,0.0,0.000,873093.9,873093.9,18030,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504123,2338194.00
08/11/2017 22:15,2,0.000,ALERT,213.29,299.37,59.981,1502504103,"201051344000579","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,818442.3,818442.3,17748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504125,2338195.00
08/11/2017 22:15,2,0.000,ALERT,212.61,298.77,59.991,1502504103,"201051344000890","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,802250.8,802250.8,17751,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504127,2338196.00
08/11/2017 22:15,2,0.000,ALERT,212.83,298.17,59.986,1502504103,"201051344000438","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,804537.8,804537.8,17733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504129,2338197.00
08/11/2017 22:15,2,0.000,ALERT,213.06,297.87,59.986,1502504103,"201051344000417","219011344069620",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,717483.0,717483.0,17781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504131,2338198.00
08/11/2017 22:15,2,0.000,ALERT,212.16,297.26,59.981,1502504103,"274151322000083","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,1045721.4,1045721.4,17646,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504133,2338199.00
08/11/2017 22:15,2,0.000,ALERT,212.61,297.26,59.981,1502504103,"274151322000076","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1116469.0,1116469.0,17638,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504134,2338200.00
08/11/2017 22:15,2,0.000,ALERT,213.51,299.67,59.970,1502504103,"201051344000868","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,798500.2,798500.2,17766,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504136,2338201.00
08/11/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1502504103,"274151322000095","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,1105709.9,1105709.9,17657,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504138,2338202.00
08/11/2017 22:15,2,0.000,ALERT,213.29,298.77,59.996,1502504103,"201051344000988","219011344069620",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,689564.5,689564.5,17734,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504140,2338203.00
08/11/2017 22:15,2,0.000,ALERT,212.61,297.57,59.986,1502504103,"201051344001025","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,805467.6,805467.6,17738,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504141,2338204.00
08/11/2017 22:15,2,0.000,ALERT,213.29,299.07,59.970,1502504103,"201051344000458","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,809614.9,809614.9,17733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504143,2338205.00
08/11/2017 22:15,2,0.000,ALERT,213.96,299.07,59.986,1502504103,"201051344000853","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,810987.5,810987.5,17759,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504145,2338206.00
08/11/2017 22:15,2,0.000,ALERT,213.29,298.47,59.975,1502504103,"201051344000685","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,804354.5,804354.5,17774,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504147,2338207.00
08/11/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1502504103,"201051344000917","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,801066.7,801066.7,17768,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504149,2338208.00
08/11/2017 22:15,2,0.000,ALERT,213.06,298.77,59.970,1502504103,"201051344001145","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,809083.2,809083.2,17755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504150,2338209.00
08/11/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1502504103,"201051344000651","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,798036.4,798036.4,17746,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504152,2338210.00
08/11/2017 22:15,2,0.000,ALERT,211.48,296.66,59.970,1502504103,"274151322000088","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,1003434.8,1003434.8,17640,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504154,2338211.00
08/11/2017 22:15,2,0.000,ALERT,212.61,295.76,59.981,1502504103,"274151322000068","219011344069620",0.00,18.30,0,293.96,297.26,0.0,0.0,0.000,873957.5,873957.5,18044,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504156,2338212.00
08/11/2017 22:15,2,0.000,ALERT,212.61,298.47,59.933,1502504103,"201051344001135","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,793597.8,793597.8,17714,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504157,2338213.00
08/11/2017 22:15,2,0.000,ALERT,213.06,299.07,59.965,1502504103,"201051344000594","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,813037.6,813037.6,17739,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504159,2338214.00
08/11/2017 22:15,2,0.000,ALERT,213.06,298.17,59.965,1502504103,"201051344001203","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,803539.7,803539.7,17774,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504161,2338215.00
08/11/2017 22:15,2,0.000,ALERT,211.70,297.26,59.970,1502504103,"274151322000054","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1019397.8,1019397.8,17623,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504163,2338216.00
08/11/2017 22:15,2,0.000,ALERT,213.51,298.47,59.965,1502504103,"201051344000867","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,797227.7,797227.7,17773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504165,2338217.00
08/11/2017 22:15,2,0.000,ALERT,213.06,298.47,59.944,1502504103,"201051344001093","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,801053.1,801053.1,17776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502504167,2338218.00
08/11/2017 22:15,2,0.000,ALERT,213.06,298.77,59.954,1502504103,"201051344000900","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,819159.1,819159.1,17775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504168,2338219.00
08/11/2017 22:15,2,0.000,ALERT,213.51,298.17,60.007,1502504103,"201051344000648","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,805744.1,805744.1,17748,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504170,2338220.00
08/11/2017 22:15,2,0.000,ALERT,213.29,299.37,59.959,1502504103,"201051344000569","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,820844.8,820844.8,17719,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504172,2338221.00
08/11/2017 22:15,2,0.000,ALERT,213.29,299.07,59.959,1502504103,"201051344000983","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,811671.1,811671.1,17751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504174,2338222.00
08/11/2017 22:15,2,0.000,ALERT,213.29,298.47,59.965,1502504103,"201051344001158","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,795682.9,795682.9,17752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504175,2338223.00
08/11/2017 22:15,2,0.000,ALERT,213.74,299.07,59.959,1502504103,"201051344000576","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,810230.1,810230.1,17765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504177,2338224.00
08/11/2017 22:15,2,0.000,ALERT,211.93,296.06,59.965,1502504103,"274151322000087","219011344069620",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,994547.7,994547.7,17875,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502504179,2338225.00
08/11/2017 22:30,2,0.000,ALERT,213.96,299.07,59.991,1502505003,"201051344000645","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,809139.9,809139.9,17741,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505005,2338226.00
08/11/2017 22:30,2,0.000,ALERT,212.38,296.96,59.986,1502505003,"274151322000085","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1014170.4,1014170.4,17639,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505007,2338227.00
08/11/2017 22:30,2,0.000,ALERT,214.19,299.07,60.002,1502505003,"201051344000633","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,796252.2,796252.2,17789,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505009,2338228.00
08/11/2017 22:30,2,0.000,ALERT,213.74,299.07,59.996,1502505003,"201051344000469","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,800160.4,800160.4,17755,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505011,2338229.00
08/11/2017 22:30,2,0.000,ALERT,212.83,298.77,60.002,1502505003,"201051344000646","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,794536.4,794536.4,17743,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505012,2338230.00
08/11/2017 22:30,2,0.000,ALERT,212.16,296.66,60.018,1502505003,"274151322000052","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1056395.2,1056395.2,17635,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505014,2338231.00
08/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.981,1502505003,"201051344000585","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,808516.0,808516.0,17740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505016,2338232.00
08/11/2017 22:30,2,0.000,ALERT,213.06,299.37,59.991,1502505003,"201051344001230","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,799003.5,799003.5,17783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505018,2338233.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.97,59.991,1502505003,"201051344000582","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,787992.3,787992.3,17731,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505020,2338234.00
08/11/2017 22:30,2,0.000,ALERT,212.83,298.77,59.986,1502505003,"201051344000955","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,808158.9,808158.9,17755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505021,2338235.00
08/11/2017 22:30,2,0.000,ALERT,212.38,296.66,59.986,1502505003,"274151322000094","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,873093.9,873093.9,18032,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505023,2338236.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.67,59.991,1502505003,"201051344000579","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,818442.3,818442.3,17750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505025,2338237.00
08/11/2017 22:30,2,0.000,ALERT,213.06,299.37,59.981,1502505003,"201051344000890","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,802250.8,802250.8,17753,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505027,2338238.00
08/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.986,1502505003,"201051344000438","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,804537.8,804537.8,17735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505029,2338239.00
08/11/2017 22:30,2,0.000,ALERT,213.29,298.47,59.981,1502505003,"201051344000417","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,717483.0,717483.0,17783,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505030,2338240.00
08/11/2017 22:30,2,0.000,ALERT,212.38,297.26,59.981,1502505003,"274151322000083","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1045721.4,1045721.4,17648,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505032,2338241.00
08/11/2017 22:30,2,0.000,ALERT,212.83,297.57,59.975,1502505003,"274151322000076","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1116469.0,1116469.0,17640,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505034,2338242.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.67,59.981,1502505003,"201051344000868","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,798500.2,798500.2,17768,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505036,2338243.00
08/11/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1502505003,"274151322000095","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1105709.9,1105709.9,17659,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505038,2338244.00
08/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.970,1502505003,"201051344000988","219011344069620",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,689564.5,689564.5,17736,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505039,2338245.00
08/11/2017 22:30,2,0.000,ALERT,213.06,298.47,59.970,1502505003,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,805467.6,805467.6,17740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505041,2338246.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.37,59.975,1502505003,"201051344000458","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,809614.9,809614.9,17735,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505043,2338247.00
08/11/2017 22:30,2,0.000,ALERT,213.96,299.07,59.991,1502505003,"201051344000853","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,810987.5,810987.5,17761,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505045,2338248.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.07,59.981,1502505003,"201051344000685","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,804354.5,804354.5,17776,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505047,2338249.00
08/11/2017 22:30,2,0.000,ALERT,213.29,298.47,59.975,1502505003,"201051344000917","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,801066.7,801066.7,17770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505048,2338250.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.37,59.986,1502505003,"201051344001145","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,809083.2,809083.2,17757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505050,2338251.00
08/11/2017 22:30,2,0.000,ALERT,213.29,298.17,59.981,1502505003,"201051344000651","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,798036.4,798036.4,17748,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505052,2338252.00
08/11/2017 22:30,2,0.000,ALERT,211.93,296.96,59.981,1502505003,"274151322000088","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,1003434.8,1003434.8,17642,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505054,2338253.00
08/11/2017 22:30,2,0.000,ALERT,212.83,296.36,60.002,1502505003,"274151322000068","219011344069620",0.00,17.50,0,294.56,297.57,0.0,0.0,0.000,873957.5,873957.5,18046,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505056,2338254.00
08/11/2017 22:30,2,0.000,ALERT,212.83,298.77,59.986,1502505003,"201051344001135","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,793597.8,793597.8,17716,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505058,2338255.00
08/11/2017 22:30,2,0.000,ALERT,213.29,299.97,59.933,1502505003,"201051344000594","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,813037.6,813037.6,17741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505059,2338256.00
08/11/2017 22:30,2,0.000,ALERT,213.29,298.77,59.986,1502505003,"201051344001203","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,803539.7,803539.7,17776,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505061,2338257.00
08/11/2017 22:30,2,0.000,ALERT,212.16,296.96,59.981,1502505003,"274151322000054","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1019397.8,1019397.8,17625,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505063,2338258.00
08/11/2017 22:30,2,0.000,ALERT,213.74,299.07,59.975,1502505003,"201051344000867","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,797227.7,797227.7,17775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505065,2338259.00
08/11/2017 22:30,2,0.000,ALERT,213.29,299.07,59.981,1502505003,"201051344001093","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,801053.1,801053.1,17778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505067,2338260.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.37,60.023,1502505003,"201051344000900","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,819159.1,819159.1,17777,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505068,2338261.00
08/11/2017 22:30,2,0.000,ALERT,213.74,298.77,59.986,1502505003,"201051344000648","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,805744.1,805744.1,17750,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505070,2338262.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.97,59.981,1502505003,"201051344000569","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,820844.8,820844.8,17721,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505072,2338263.00
08/11/2017 22:30,2,0.000,ALERT,213.51,299.37,60.012,1502505003,"201051344000983","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,811671.1,811671.1,17753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505074,2338264.00
08/11/2017 22:30,2,0.000,ALERT,213.51,298.77,59.981,1502505003,"201051344001158","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,795682.9,795682.9,17754,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505076,2338265.00
08/11/2017 22:30,2,0.000,ALERT,213.96,299.67,59.975,1502505003,"201051344000576","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,810230.1,810230.1,17767,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505077,2338266.00
08/11/2017 22:30,2,0.000,ALERT,212.38,296.36,60.018,1502505003,"274151322000087","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,994547.7,994547.7,17877,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505079,2338267.00
08/11/2017 22:45,2,0.000,ALERT,213.96,298.47,59.986,1502505903,"201051344000645","219011344069620",0.00,15.00,0,284.64,300.57,0.0,0.0,0.000,809139.9,809139.9,17743,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505905,2338268.00
08/11/2017 22:45,2,0.000,ALERT,213.06,297.57,59.975,1502505903,"274151322000085","219011344069620",0.00,16.30,0,285.24,299.07,0.0,0.0,0.000,1014170.4,1014170.4,17641,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505907,2338269.00
08/11/2017 22:45,2,0.000,ALERT,214.19,298.47,59.986,1502505903,"201051344000633","219011344069620",0.00,14.70,0,283.74,300.27,0.0,0.0,0.000,796252.2,796252.2,17791,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505909,2338270.00
08/11/2017 22:45,2,0.000,ALERT,213.74,298.77,59.991,1502505903,"201051344000469","219011344069620",0.00,14.00,0,284.34,300.57,0.0,0.0,0.000,800160.4,800160.4,17757,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505910,2338271.00
08/11/2017 22:45,2,0.000,ALERT,213.29,299.07,59.996,1502505903,"201051344000646","219011344069620",0.00,14.70,0,284.94,301.17,0.0,0.0,0.000,794536.4,794536.4,17745,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505912,2338272.00
08/11/2017 22:45,2,0.000,ALERT,212.61,297.87,59.991,1502505903,"274151322000052","219011344069620",0.00,16.30,0,285.24,299.67,0.0,0.0,0.000,1056395.2,1056395.2,17637,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505914,2338273.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.37,60.002,1502505903,"201051344000585","219011344069620",0.00,15.00,0,285.24,301.47,0.0,0.0,0.000,808516.0,808516.0,17742,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505916,2338274.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.67,60.039,1502505903,"201051344001230","219011344069620",0.00,14.70,0,285.84,301.77,0.0,0.0,0.000,799003.5,799003.5,17785,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505918,2338275.00
08/11/2017 22:45,2,0.000,ALERT,214.19,300.27,59.996,1502505903,"201051344000582","219011344069620",0.00,14.30,0,286.44,302.07,0.0,0.0,0.000,787992.3,787992.3,17733,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505919,2338276.00
08/11/2017 22:45,2,0.000,ALERT,213.29,299.07,60.039,1502505903,"201051344000955","219011344069620",0.00,15.00,0,285.84,301.17,0.0,0.0,0.000,808158.9,808158.9,17757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505921,2338277.00
08/11/2017 22:45,2,0.000,ALERT,213.06,297.57,59.991,1502505903,"274151322000094","219011344069620",0.00,16.30,0,284.94,298.47,0.0,0.0,0.000,873093.9,873093.9,18034,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505923,2338278.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.67,59.991,1502505903,"201051344000579","219011344069620",0.00,15.00,0,285.54,301.47,0.0,0.0,0.000,818442.3,818442.3,17752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505925,2338279.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.97,59.996,1502505903,"201051344000890","219011344069620",0.00,15.30,0,286.44,301.77,0.0,0.0,0.000,802250.8,802250.8,17755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505927,2338280.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.07,59.996,1502505903,"201051344000438","219011344069620",0.00,14.70,0,286.14,301.17,0.0,0.0,0.000,804537.8,804537.8,17737,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505929,2338281.00
08/11/2017 22:45,2,0.000,ALERT,213.74,298.77,59.996,1502505903,"201051344000417","219011344069620",0.00,15.00,0,285.24,300.87,0.0,0.0,0.000,717483.0,717483.0,17785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505931,2338282.00
08/11/2017 22:45,2,0.000,ALERT,213.06,298.17,59.996,1502505903,"274151322000083","219011344069620",0.00,16.30,0,285.54,299.67,0.0,0.0,0.000,1045721.4,1045721.4,17650,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505933,2338283.00
08/11/2017 22:45,2,0.000,ALERT,213.51,297.57,59.986,1502505903,"274151322000076","219011344069620",0.00,16.30,0,285.24,299.37,0.0,0.0,0.000,1116469.0,1116469.0,17642,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505934,2338284.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.67,59.986,1502505903,"201051344000868","219011344069620",0.00,14.70,0,285.84,301.47,0.0,0.0,0.000,798500.2,798500.2,17770,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505936,2338285.00
08/11/2017 22:45,2,0.000,ALERT,212.83,299.07,59.991,1502505903,"274151322000095","219011344069620",0.00,16.00,0,286.14,300.27,0.0,0.0,0.000,1105709.9,1105709.9,17661,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505938,2338286.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.07,59.996,1502505903,"201051344000988","219011344069620",0.00,15.00,0,282.84,300.57,0.0,0.0,0.000,689564.5,689564.5,17738,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505940,2338287.00
08/11/2017 22:45,2,0.000,ALERT,213.51,298.47,59.991,1502505903,"201051344001025","219011344069620",0.00,14.30,0,285.54,301.17,0.0,0.0,0.000,805467.6,805467.6,17742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505942,2338288.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.07,59.965,1502505903,"201051344000458","219011344069620",0.00,15.50,0,284.94,301.47,0.0,0.0,0.000,809614.9,809614.9,17737,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505944,2338289.00
08/11/2017 22:45,2,0.000,ALERT,214.19,299.07,59.996,1502505903,"201051344000853","219011344069620",0.00,14.70,0,284.34,301.17,0.0,0.0,0.000,810987.5,810987.5,17763,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505945,2338290.00
08/11/2017 22:45,2,0.000,ALERT,213.96,299.37,59.996,1502505903,"201051344000685","219011344069620",0.00,15.00,0,285.54,301.17,0.0,0.0,0.000,804354.5,804354.5,17778,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505947,2338291.00
08/11/2017 22:45,2,0.000,ALERT,213.74,298.77,59.986,1502505903,"201051344000917","219011344069620",0.00,15.30,0,284.34,300.87,0.0,0.0,0.000,801066.7,801066.7,17772,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505949,2338292.00
08/11/2017 22:45,2,0.000,ALERT,213.96,299.67,59.996,1502505903,"201051344001145","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,809083.2,809083.2,17759,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505951,2338293.00
08/11/2017 22:45,2,0.000,ALERT,213.74,298.47,59.965,1502505903,"201051344000651","219011344069620",0.00,14.00,0,285.24,300.57,0.0,0.0,0.000,798036.4,798036.4,17750,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505953,2338294.00
08/11/2017 22:45,2,0.000,ALERT,212.61,297.57,60.002,1502505903,"274151322000088","219011344069620",0.00,16.30,0,285.24,299.07,0.0,0.0,0.000,1003434.8,1003434.8,17644,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505954,2338295.00
08/11/2017 22:45,2,0.000,ALERT,213.51,297.26,59.996,1502505903,"274151322000068","219011344069620",0.00,17.00,0,284.34,298.47,0.0,0.0,0.000,873957.5,873957.5,18048,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505956,2338296.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.37,59.996,1502505903,"201051344001135","219011344069620",0.00,14.70,0,286.14,301.17,0.0,0.0,0.000,793597.8,793597.8,17718,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505958,2338297.00
08/11/2017 22:45,2,0.000,ALERT,213.51,299.97,59.959,1502505903,"201051344000594","219011344069620",0.00,15.00,0,285.24,301.17,0.0,0.0,0.000,813037.6,813037.6,17743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505960,2338298.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.07,59.991,1502505903,"201051344001203","219011344069620",0.00,14.70,0,285.84,302.68,0.0,0.0,0.000,803539.7,803539.7,17778,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505962,2338299.00
08/11/2017 22:45,2,0.000,ALERT,212.83,298.17,59.986,1502505903,"274151322000054","219011344069620",0.00,16.30,0,285.54,299.67,0.0,0.0,0.000,1019397.8,1019397.8,17627,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505964,2338300.00
08/11/2017 22:45,2,0.000,ALERT,213.96,299.07,59.991,1502505903,"201051344000867","219011344069620",0.00,15.30,0,284.64,301.17,0.0,0.0,0.000,797227.7,797227.7,17777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505965,2338301.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.07,60.028,1502505903,"201051344001093","219011344069620",0.00,15.30,0,285.54,301.17,0.0,0.0,0.000,801053.1,801053.1,17780,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505967,2338302.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.07,59.986,1502505903,"201051344000900","219011344069620",0.00,14.70,0,284.94,300.87,0.0,0.0,0.000,819159.1,819159.1,17779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505969,2338303.00
08/11/2017 22:45,2,0.000,ALERT,213.96,298.77,59.991,1502505903,"201051344000648","219011344069620",0.00,14.00,0,284.34,300.87,0.0,0.0,0.000,805744.1,805744.1,17752,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505971,2338304.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.67,59.991,1502505903,"201051344000569","219011344069620",0.00,15.00,0,285.24,301.47,0.0,0.0,0.000,820844.8,820844.8,17723,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505973,2338305.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.67,59.986,1502505903,"201051344000983","219011344069620",0.00,15.00,0,285.24,301.47,0.0,0.0,0.000,811671.1,811671.1,17755,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502505974,2338306.00
08/11/2017 22:45,2,0.000,ALERT,213.74,299.07,59.986,1502505903,"201051344001158","219011344069620",0.00,14.30,0,284.34,300.27,0.0,0.0,0.000,795682.9,795682.9,17756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505976,2338307.00
08/11/2017 22:45,2,0.000,ALERT,214.19,299.67,59.991,1502505903,"201051344000576","219011344069620",0.00,14.70,0,285.24,300.87,0.0,0.0,0.000,810230.1,810230.1,17769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505978,2338308.00
08/11/2017 22:45,2,0.000,ALERT,213.06,297.87,59.981,1502505903,"274151322000087","219011344069620",0.00,17.30,0,284.64,298.77,0.0,0.0,0.000,994547.7,994547.7,17879,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502505980,2338309.00
08/11/2017 23:00,2,0.000,ALERT,213.51,297.87,59.986,1502506804,"201051344000645","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,809139.9,809139.9,17745,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506806,2338310.00
08/11/2017 23:00,2,0.000,ALERT,212.61,297.26,59.986,1502506804,"274151322000085","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1014170.4,1014170.4,17643,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506807,2338311.00
08/11/2017 23:00,2,0.000,ALERT,213.74,297.87,59.986,1502506804,"201051344000633","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,796252.2,796252.2,17793,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506809,2338312.00
08/11/2017 23:00,2,0.000,ALERT,213.06,297.87,59.970,1502506804,"201051344000469","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,800160.4,800160.4,17759,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506811,2338313.00
08/11/2017 23:00,2,0.000,ALERT,212.83,298.77,60.034,1502506804,"201051344000646","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,794536.4,794536.4,17747,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506813,2338314.00
08/11/2017 23:00,2,0.000,ALERT,212.16,296.66,59.986,1502506804,"274151322000052","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1056395.2,1056395.2,17639,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506815,2338315.00
08/11/2017 23:00,2,0.000,ALERT,213.29,299.07,60.002,1502506804,"201051344000585","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,808516.0,808516.0,17744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506816,2338316.00
08/11/2017 23:00,2,0.000,ALERT,213.06,299.07,59.996,1502506804,"201051344001230","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,799003.5,799003.5,17787,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506818,2338317.00
