ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/11/2017 23:00,2,0.000,ALERT,213.74,299.67,59.996,1502506804,"201051344000582","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,787992.3,787992.3,17735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506820,2338318.00
08/11/2017 23:00,2,0.000,ALERT,212.83,298.77,59.996,1502506804,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,808158.9,808158.9,17759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506822,2338319.00
08/11/2017 23:00,2,0.000,ALERT,212.16,296.96,59.986,1502506804,"274151322000094","219011344069620",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,873093.9,873093.9,18036,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506824,2338320.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.77,60.039,1502506804,"201051344000579","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,818442.3,818442.3,17754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506826,2338321.00
08/11/2017 23:00,2,0.000,ALERT,213.06,299.07,59.959,1502506804,"201051344000890","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,802250.8,802250.8,17757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506827,2338322.00
08/11/2017 23:00,2,0.000,ALERT,213.29,298.77,59.991,1502506804,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,804537.8,804537.8,17739,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506829,2338323.00
08/11/2017 23:00,2,0.000,ALERT,213.51,298.17,59.991,1502506804,"201051344000417","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,717483.0,717483.0,17787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506831,2338324.00
08/11/2017 23:00,2,0.000,ALERT,212.38,297.87,59.981,1502506804,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1045721.4,1045721.4,17652,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506833,2338325.00
08/11/2017 23:00,2,0.000,ALERT,213.06,297.26,59.959,1502506804,"274151322000076","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1116469.0,1116469.0,17644,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506835,2338326.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.77,59.991,1502506804,"201051344000868","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,798500.2,798500.2,17772,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506836,2338327.00
08/11/2017 23:00,2,0.000,ALERT,212.38,298.17,59.986,1502506804,"274151322000095","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1105709.9,1105709.9,17663,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506838,2338328.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.17,60.028,1502506804,"201051344000988","219011344069620",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,689564.5,689564.5,17740,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506840,2338329.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.17,59.991,1502506804,"201051344001025","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,805467.6,805467.6,17744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506842,2338330.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.17,59.991,1502506804,"201051344000458","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,809614.9,809614.9,17739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506844,2338331.00
08/11/2017 23:00,2,0.000,ALERT,213.74,298.17,59.981,1502506804,"201051344000853","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,810987.5,810987.5,17765,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506845,2338332.00
08/11/2017 23:00,2,0.000,ALERT,213.51,298.77,59.986,1502506804,"201051344000685","219011344069620",0.00,14.70,0,297.26,300.57,0.0,0.0,0.000,804354.5,804354.5,17780,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506847,2338333.00
08/11/2017 23:00,2,0.000,ALERT,213.29,298.17,59.991,1502506804,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,801066.7,801066.7,17774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506849,2338334.00
08/11/2017 23:00,2,0.000,ALERT,213.51,299.07,59.959,1502506804,"201051344001145","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,809083.2,809083.2,17761,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506851,2338335.00
08/11/2017 23:00,2,0.000,ALERT,213.29,297.87,59.991,1502506804,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,798036.4,798036.4,17752,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506853,2338336.00
08/11/2017 23:00,2,0.000,ALERT,211.93,297.26,59.954,1502506804,"274151322000088","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1003434.8,1003434.8,17646,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506855,2338337.00
08/11/2017 23:00,2,0.000,ALERT,213.06,296.36,59.975,1502506804,"274151322000068","219011344069620",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,873957.5,873957.5,18050,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506857,2338338.00
08/11/2017 23:00,2,0.000,ALERT,212.83,298.47,59.975,1502506804,"201051344001135","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,793597.8,793597.8,17720,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506858,2338339.00
08/11/2017 23:00,2,0.000,ALERT,212.83,298.77,59.981,1502506804,"201051344000594","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,813037.6,813037.6,17745,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506860,2338340.00
08/11/2017 23:00,2,0.000,ALERT,213.29,298.47,59.986,1502506804,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,803539.7,803539.7,17780,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506862,2338341.00
08/11/2017 23:00,2,0.000,ALERT,212.16,297.57,59.981,1502506804,"274151322000054","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1019397.8,1019397.8,17629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506864,2338342.00
08/11/2017 23:00,2,0.000,ALERT,213.29,297.87,59.986,1502506804,"201051344000867","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,797227.7,797227.7,17779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506866,2338343.00
08/11/2017 23:00,2,0.000,ALERT,213.29,298.77,59.975,1502506804,"201051344001093","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,801053.1,801053.1,17782,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506867,2338344.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.47,59.981,1502506804,"201051344000900","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,819159.1,819159.1,17781,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506869,2338345.00
08/11/2017 23:00,2,0.000,ALERT,213.29,297.57,59.981,1502506804,"201051344000648","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,805744.1,805744.1,17754,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506871,2338346.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.77,60.018,1502506804,"201051344000569","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,820844.8,820844.8,17725,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506873,2338347.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.47,59.981,1502506804,"201051344000983","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,811671.1,811671.1,17757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506875,2338348.00
08/11/2017 23:00,2,0.000,ALERT,213.06,298.17,59.981,1502506804,"201051344001158","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,795682.9,795682.9,17758,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506876,2338349.00
08/11/2017 23:00,2,0.000,ALERT,213.74,298.77,60.007,1502506804,"201051344000576","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,810230.1,810230.1,17771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502506878,2338350.00
08/11/2017 23:00,2,0.000,ALERT,212.38,297.26,59.981,1502506804,"274151322000087","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,994547.7,994547.7,17881,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502506880,2338351.00
08/11/2017 23:15,2,0.000,ALERT,213.74,298.17,60.007,1502507704,"201051344000645","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507706,2338352.00
08/11/2017 23:15,2,0.000,ALERT,212.83,296.66,59.965,1502507704,"274151322000085","219011344069620",0.00,15.50,0,295.76,298.77,0.0,0.0,0.000,1014170.4,1014170.4,17645,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507707,2338353.00
08/11/2017 23:15,2,0.000,ALERT,213.96,297.87,59.975,1502507704,"201051344000633","219011344069620",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,796252.2,796252.2,17795,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507709,2338354.00
08/11/2017 23:15,2,0.000,ALERT,213.51,298.17,59.959,1502507704,"201051344000469","219011344069620",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,800160.4,800160.4,17761,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507711,2338355.00
08/11/2017 23:15,2,0.000,ALERT,212.83,299.07,59.965,1502507704,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,794536.4,794536.4,17749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507713,2338356.00
08/11/2017 23:15,2,0.000,ALERT,212.38,297.87,59.965,1502507704,"274151322000052","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,1056395.2,1056395.2,17641,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507715,2338357.00
08/11/2017 23:15,2,0.000,ALERT,213.29,299.37,59.975,1502507704,"201051344000585","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,808516.0,808516.0,17746,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507716,2338358.00
08/11/2017 23:15,2,0.000,ALERT,213.06,299.67,59.981,1502507704,"201051344001230","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,799003.5,799003.5,17789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507718,2338359.00
08/11/2017 23:15,2,0.000,ALERT,213.51,299.97,59.975,1502507704,"201051344000582","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,787992.3,787992.3,17737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507720,2338360.00
08/11/2017 23:15,2,0.000,ALERT,212.83,299.37,59.949,1502507704,"201051344000955","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,808158.9,808158.9,17761,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507722,2338361.00
08/11/2017 23:15,2,0.000,ALERT,212.83,296.66,60.007,1502507704,"274151322000094","219011344069620",0.00,15.30,0,295.46,298.17,0.0,0.0,0.000,873093.9,873093.9,18038,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507724,2338362.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.77,59.970,1502507704,"201051344000579","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,818442.3,818442.3,17756,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507726,2338363.00
08/11/2017 23:15,2,0.000,ALERT,213.06,299.97,59.981,1502507704,"201051344000890","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,802250.8,802250.8,17759,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507727,2338364.00
08/11/2017 23:15,2,0.000,ALERT,213.29,299.37,59.981,1502507704,"201051344000438","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,804537.8,804537.8,17741,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507729,2338365.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.47,59.954,1502507704,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,717483.0,717483.0,17789,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507731,2338366.00
08/11/2017 23:15,2,0.000,ALERT,212.83,297.57,59.986,1502507704,"274151322000083","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,1045721.4,1045721.4,17654,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507733,2338367.00
08/11/2017 23:15,2,0.000,ALERT,213.29,297.26,59.949,1502507704,"274151322000076","219011344069620",0.00,15.30,0,295.76,299.07,0.0,0.0,0.000,1116469.0,1116469.0,17646,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507735,2338368.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.77,59.986,1502507704,"201051344000868","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,798500.2,798500.2,17774,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507736,2338369.00
08/11/2017 23:15,2,0.000,ALERT,212.61,298.17,59.991,1502507704,"274151322000095","219011344069620",0.00,15.30,0,296.96,299.67,0.0,0.0,0.000,1105709.9,1105709.9,17665,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507738,2338370.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.17,60.018,1502507704,"201051344000988","219011344069620",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,689564.5,689564.5,17742,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507740,2338371.00
08/11/2017 23:15,2,0.000,ALERT,213.06,298.47,59.986,1502507704,"201051344001025","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,805467.6,805467.6,17746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507742,2338372.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.17,59.986,1502507704,"201051344000458","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,809614.9,809614.9,17741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507744,2338373.00
08/11/2017 23:15,2,0.000,ALERT,213.96,298.17,59.996,1502507704,"201051344000853","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,810987.5,810987.5,17767,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507745,2338374.00
08/11/2017 23:15,2,0.000,ALERT,213.51,299.07,59.986,1502507704,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,804354.5,804354.5,17782,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507747,2338375.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.77,59.986,1502507704,"201051344000917","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,801066.7,801066.7,17776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507749,2338376.00
08/11/2017 23:15,2,0.000,ALERT,213.51,299.67,59.991,1502507704,"201051344001145","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,809083.2,809083.2,17763,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507751,2338377.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.47,60.034,1502507704,"201051344000651","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,798036.4,798036.4,17754,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507753,2338378.00
08/11/2017 23:15,2,0.000,ALERT,212.38,297.26,59.970,1502507704,"274151322000088","219011344069620",0.00,15.50,0,295.76,298.77,0.0,0.0,0.000,1003434.8,1003434.8,17648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507754,2338379.00
08/11/2017 23:15,2,0.000,ALERT,213.29,296.66,59.996,1502507704,"274151322000068","219011344069620",0.00,15.80,0,295.46,297.87,0.0,0.0,0.000,873957.5,873957.5,18052,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507756,2338380.00
08/11/2017 23:15,2,0.000,ALERT,212.83,299.07,60.018,1502507704,"201051344001135","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,793597.8,793597.8,17722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507758,2338381.00
08/11/2017 23:15,2,0.000,ALERT,213.29,299.07,60.034,1502507704,"201051344000594","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,813037.6,813037.6,17747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507760,2338382.00
08/11/2017 23:15,2,0.000,ALERT,213.51,299.07,60.002,1502507704,"201051344001203","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,803539.7,803539.7,17782,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507762,2338383.00
08/11/2017 23:15,2,0.000,ALERT,212.61,297.87,59.991,1502507704,"274151322000054","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,1019397.8,1019397.8,17631,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507763,2338384.00
08/11/2017 23:15,2,0.000,ALERT,213.51,297.87,60.034,1502507704,"201051344000867","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,797227.7,797227.7,17781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507765,2338385.00
08/11/2017 23:15,2,0.000,ALERT,213.29,299.37,59.991,1502507704,"201051344001093","219011344069620",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,801053.1,801053.1,17784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507767,2338386.00
08/11/2017 23:15,2,0.000,ALERT,213.29,298.47,59.996,1502507704,"201051344000900","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,819159.1,819159.1,17783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507769,2338387.00
08/11/2017 23:15,2,0.000,ALERT,213.74,297.87,60.002,1502507704,"201051344000648","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,805744.1,805744.1,17756,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507771,2338388.00
08/11/2017 23:15,2,0.000,ALERT,213.51,299.07,60.002,1502507704,"201051344000569","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,820844.8,820844.8,17727,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507772,2338389.00
08/11/2017 23:15,2,0.000,ALERT,213.51,298.47,60.028,1502507704,"201051344000983","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,811671.1,811671.1,17759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507774,2338390.00
08/11/2017 23:15,2,0.000,ALERT,213.51,298.17,59.991,1502507704,"201051344001158","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,795682.9,795682.9,17760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502507776,2338391.00
08/11/2017 23:15,2,0.000,ALERT,213.96,298.77,60.034,1502507704,"201051344000576","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,810230.1,810230.1,17773,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507778,2338392.00
08/11/2017 23:15,2,0.000,ALERT,212.83,296.96,59.991,1502507704,"274151322000087","219011344069620",0.00,16.30,0,295.16,298.17,0.0,0.0,0.000,994547.7,994547.7,17883,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502507780,2338393.00
08/11/2017 23:30,2,0.000,ALERT,213.96,298.77,59.949,1502508604,"201051344000645","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,809139.9,809139.9,17749,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508606,2338394.00
08/11/2017 23:30,2,0.000,ALERT,213.06,297.57,59.954,1502508604,"274151322000085","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1014170.4,1014170.4,17647,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508608,2338395.00
08/11/2017 23:30,2,0.000,ALERT,213.96,298.17,59.965,1502508604,"201051344000633","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,796252.2,796252.2,17797,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508610,2338396.00
08/11/2017 23:30,2,0.000,ALERT,213.51,298.47,59.954,1502508604,"201051344000469","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,800160.4,800160.4,17763,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508611,2338397.00
08/11/2017 23:30,2,0.000,ALERT,213.06,299.67,59.965,1502508604,"201051344000646","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,794536.4,794536.4,17751,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508613,2338398.00
08/11/2017 23:30,2,0.000,ALERT,212.61,298.17,59.954,1502508604,"274151322000052","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1056395.2,1056395.2,17643,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508615,2338399.00
08/11/2017 23:30,2,0.000,ALERT,213.74,299.97,59.970,1502508604,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,808516.0,808516.0,17748,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508617,2338400.00
08/11/2017 23:30,2,0.000,ALERT,213.51,300.27,59.954,1502508604,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,799003.5,799003.5,17791,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508619,2338401.00
08/11/2017 23:30,2,0.000,ALERT,213.96,300.57,59.965,1502508604,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,787992.3,787992.3,17739,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508620,2338402.00
08/11/2017 23:30,2,0.000,ALERT,213.06,299.97,60.002,1502508604,"201051344000955","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,808158.9,808158.9,17763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508622,2338403.00
08/11/2017 23:30,2,0.000,ALERT,212.83,296.66,59.965,1502508604,"274151322000094","219011344069620",0.00,15.00,0,294.86,298.17,0.0,0.0,0.000,873093.9,873093.9,18040,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508624,2338404.00
08/11/2017 23:30,2,0.000,ALERT,213.29,299.07,59.954,1502508604,"201051344000579","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,818442.3,818442.3,17758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508626,2338405.00
08/11/2017 23:30,2,0.000,ALERT,213.29,300.27,59.965,1502508604,"201051344000890","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,802250.8,802250.8,17761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508628,2338406.00
08/11/2017 23:30,2,0.000,ALERT,213.74,299.67,59.959,1502508604,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,804537.8,804537.8,17743,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508629,2338407.00
08/11/2017 23:30,2,0.000,ALERT,213.74,299.07,59.975,1502508604,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,717483.0,717483.0,17791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508631,2338408.00
08/11/2017 23:30,2,0.000,ALERT,212.83,297.87,59.959,1502508604,"274151322000083","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1045721.4,1045721.4,17656,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508633,2338409.00
08/11/2017 23:30,2,0.000,ALERT,213.51,297.87,59.970,1502508604,"274151322000076","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1116469.0,1116469.0,17648,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508635,2338410.00
08/11/2017 23:30,2,0.000,ALERT,213.51,299.07,59.965,1502508604,"201051344000868","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,798500.2,798500.2,17776,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508636,2338411.00
08/11/2017 23:30,2,0.000,ALERT,212.83,298.77,59.970,1502508604,"274151322000095","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1105709.9,1105709.9,17667,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508639,2338412.00
08/11/2017 23:30,2,0.000,ALERT,213.29,298.47,59.975,1502508604,"201051344000988","219011344069620",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,689564.5,689564.5,17744,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508641,2338413.00
08/11/2017 23:30,2,0.000,ALERT,213.29,299.07,59.991,1502508604,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,805467.6,805467.6,17748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508642,2338414.00
08/11/2017 23:30,2,0.000,ALERT,213.51,298.47,59.996,1502508604,"201051344000458","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,809614.9,809614.9,17743,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508644,2338415.00
08/11/2017 23:30,2,0.000,ALERT,214.19,298.47,59.965,1502508604,"201051344000853","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,810987.5,810987.5,17769,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508646,2338416.00
08/11/2017 23:30,2,0.000,ALERT,213.96,299.97,59.970,1502508604,"201051344000685","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,804354.5,804354.5,17784,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508648,2338417.00
08/11/2017 23:30,2,0.000,ALERT,213.74,299.37,59.970,1502508604,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,801066.7,801066.7,17778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508649,2338418.00
08/11/2017 23:30,2,0.000,ALERT,213.96,300.27,59.959,1502508604,"201051344001145","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,809083.2,809083.2,17765,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508651,2338419.00
08/11/2017 23:30,2,0.000,ALERT,213.74,299.07,59.965,1502508604,"201051344000651","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,798036.4,798036.4,17756,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508653,2338420.00
08/11/2017 23:30,2,0.000,ALERT,212.61,297.57,59.970,1502508604,"274151322000088","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,1003434.8,1003434.8,17650,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508655,2338421.00
08/11/2017 23:30,2,0.000,ALERT,213.51,297.26,59.959,1502508604,"274151322000068","219011344069620",0.00,15.50,0,294.56,297.87,0.0,0.0,0.000,873957.5,873957.5,18054,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508657,2338422.00
08/11/2017 23:30,2,0.000,ALERT,213.29,299.67,59.928,1502508604,"201051344001135","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,793597.8,793597.8,17724,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508658,2338423.00
08/11/2017 23:30,2,0.000,ALERT,213.29,299.37,59.970,1502508604,"201051344000594","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,813037.6,813037.6,17749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508660,2338424.00
08/11/2017 23:30,2,0.000,ALERT,213.51,299.37,59.965,1502508604,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,803539.7,803539.7,17784,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508662,2338425.00
08/11/2017 23:30,2,0.000,ALERT,213.06,298.47,59.954,1502508604,"274151322000054","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,1019397.8,1019397.8,17633,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508664,2338426.00
08/11/2017 23:30,2,0.000,ALERT,213.74,298.47,59.954,1502508604,"201051344000867","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,797227.7,797227.7,17783,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508666,2338427.00
08/11/2017 23:30,2,0.000,ALERT,213.51,299.67,59.975,1502508604,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,801053.1,801053.1,17786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508667,2338428.00
08/11/2017 23:30,2,0.000,ALERT,213.51,298.77,59.975,1502508604,"201051344000900","219011344069620",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,819159.1,819159.1,17785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508669,2338429.00
08/11/2017 23:30,2,0.000,ALERT,213.74,297.87,59.970,1502508604,"201051344000648","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,805744.1,805744.1,17758,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508671,2338430.00
08/11/2017 23:30,2,0.000,ALERT,213.51,299.07,59.981,1502508604,"201051344000569","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,820844.8,820844.8,17729,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508673,2338431.00
08/11/2017 23:30,2,0.000,ALERT,213.51,298.77,59.975,1502508604,"201051344000983","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,811671.1,811671.1,17761,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508675,2338432.00
08/11/2017 23:30,2,0.000,ALERT,213.51,298.17,59.981,1502508604,"201051344001158","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,795682.9,795682.9,17762,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508676,2338433.00
08/11/2017 23:30,2,0.000,ALERT,213.96,299.07,59.981,1502508604,"201051344000576","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,810230.1,810230.1,17775,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502508678,2338434.00
08/11/2017 23:30,2,0.000,ALERT,213.06,296.96,59.986,1502508604,"274151322000087","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,994547.7,994547.7,17885,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502508680,2338435.00
08/11/2017 23:45,2,0.000,ALERT,212.83,297.87,59.996,1502509505,"201051344000645","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,809139.9,809139.9,17751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509507,2338436.00
08/11/2017 23:45,2,0.000,ALERT,212.16,297.57,60.034,1502509505,"274151322000085","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1014170.4,1014170.4,17649,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509509,2338437.00
08/11/2017 23:45,2,0.000,ALERT,213.06,297.57,60.007,1502509505,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,796252.2,796252.2,17799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509511,2338438.00
08/11/2017 23:45,2,0.000,ALERT,212.61,297.57,60.002,1502509505,"201051344000469","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,800160.4,800160.4,17765,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509512,2338439.00
08/11/2017 23:45,2,0.000,ALERT,212.38,298.77,60.002,1502509505,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,794536.4,794536.4,17753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509514,2338440.00
08/11/2017 23:45,2,0.000,ALERT,211.70,296.96,59.970,1502509505,"274151322000052","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,1056395.2,1056395.2,17645,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509516,2338441.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.77,60.012,1502509505,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,808516.0,808516.0,17750,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509518,2338442.00
08/11/2017 23:45,2,0.000,ALERT,212.61,299.07,59.996,1502509505,"201051344001230","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,799003.5,799003.5,17793,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509520,2338443.00
08/11/2017 23:45,2,0.000,ALERT,213.29,299.67,59.996,1502509505,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,787992.3,787992.3,17741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509522,2338444.00
08/11/2017 23:45,2,0.000,ALERT,212.38,299.07,59.970,1502509505,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,808158.9,808158.9,17765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509523,2338445.00
08/11/2017 23:45,2,0.000,ALERT,212.16,296.96,59.991,1502509505,"274151322000094","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,873093.9,873093.9,18042,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509525,2338446.00
08/11/2017 23:45,2,0.000,ALERT,212.38,298.17,60.023,1502509505,"201051344000579","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,818442.3,818442.3,17760,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509527,2338447.00
08/11/2017 23:45,2,0.000,ALERT,212.61,299.37,59.965,1502509505,"201051344000890","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,802250.8,802250.8,17763,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509529,2338448.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.77,59.996,1502509505,"201051344000438","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,804537.8,804537.8,17745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509530,2338449.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.17,59.991,1502509505,"201051344000417","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,717483.0,717483.0,17793,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509532,2338450.00
08/11/2017 23:45,2,0.000,ALERT,212.16,297.57,59.996,1502509505,"274151322000083","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1045721.4,1045721.4,17658,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509534,2338451.00
08/11/2017 23:45,2,0.000,ALERT,212.61,297.26,59.986,1502509505,"274151322000076","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1116469.0,1116469.0,17650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509536,2338452.00
08/11/2017 23:45,2,0.000,ALERT,212.61,298.77,59.991,1502509505,"201051344000868","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,798500.2,798500.2,17778,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509538,2338453.00
08/11/2017 23:45,2,0.000,ALERT,211.93,298.47,59.986,1502509505,"274151322000095","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1105709.9,1105709.9,17669,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509540,2338454.00
08/11/2017 23:45,2,0.000,ALERT,212.38,297.87,60.023,1502509505,"201051344000988","219011344069620",0.00,14.30,0,294.26,300.87,0.0,0.0,0.000,689564.5,689564.5,17746,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509541,2338455.00
08/11/2017 23:45,2,0.000,ALERT,212.61,298.17,59.991,1502509505,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,805467.6,805467.6,17750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509543,2338456.00
08/11/2017 23:45,2,0.000,ALERT,212.61,298.17,59.996,1502509505,"201051344000458","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,809614.9,809614.9,17745,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509545,2338457.00
08/11/2017 23:45,2,0.000,ALERT,213.06,297.87,60.018,1502509505,"201051344000853","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,810987.5,810987.5,17771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509547,2338458.00
08/11/2017 23:45,2,0.000,ALERT,213.06,299.07,59.991,1502509505,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,804354.5,804354.5,17786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509549,2338459.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.47,59.970,1502509505,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,801066.7,801066.7,17780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509550,2338460.00
08/11/2017 23:45,2,0.000,ALERT,213.06,299.07,59.991,1502509505,"201051344001145","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,809083.2,809083.2,17767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509552,2338461.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.17,59.991,1502509505,"201051344000651","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,798036.4,798036.4,17758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509554,2338462.00
08/11/2017 23:45,2,0.000,ALERT,211.48,297.57,59.991,1502509505,"274151322000088","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1003434.8,1003434.8,17652,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509556,2338463.00
08/11/2017 23:45,2,0.000,ALERT,212.83,296.66,59.986,1502509505,"274151322000068","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,873957.5,873957.5,18056,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509558,2338464.00
08/11/2017 23:45,2,0.000,ALERT,212.61,298.77,59.981,1502509505,"201051344001135","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,793597.8,793597.8,17726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509560,2338465.00
08/11/2017 23:45,2,0.000,ALERT,212.38,298.77,59.986,1502509505,"201051344000594","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,813037.6,813037.6,17751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509562,2338466.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.77,59.986,1502509505,"201051344001203","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,803539.7,803539.7,17786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509563,2338467.00
08/11/2017 23:45,2,0.000,ALERT,211.93,297.57,59.986,1502509505,"274151322000054","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1019397.8,1019397.8,17635,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509565,2338468.00
08/11/2017 23:45,2,0.000,ALERT,212.83,297.57,59.991,1502509505,"201051344000867","219011344069620",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,797227.7,797227.7,17785,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509567,2338469.00
08/11/2017 23:45,2,0.000,ALERT,212.83,298.77,59.975,1502509505,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,801053.1,801053.1,17788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509569,2338470.00
08/11/2017 23:45,2,0.000,ALERT,212.38,297.87,59.959,1502509505,"201051344000900","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,819159.1,819159.1,17787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509571,2338471.00
08/11/2017 23:45,2,0.000,ALERT,212.61,297.26,60.007,1502509505,"201051344000648","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,805744.1,805744.1,17760,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509573,2338472.00
08/11/2017 23:45,2,0.000,ALERT,212.61,298.47,59.949,1502509505,"201051344000569","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,820844.8,820844.8,17731,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509575,2338473.00
08/11/2017 23:45,2,0.000,ALERT,212.61,298.17,59.975,1502509505,"201051344000983","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,811671.1,811671.1,17763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509576,2338474.00
08/11/2017 23:45,2,0.000,ALERT,212.61,297.87,60.012,1502509505,"201051344001158","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,795682.9,795682.9,17764,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502509578,2338475.00
08/11/2017 23:45,2,0.000,ALERT,213.06,298.47,59.975,1502509505,"201051344000576","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,810230.1,810230.1,17777,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509580,2338476.00
08/11/2017 23:45,2,0.000,ALERT,212.16,296.66,59.970,1502509505,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,994547.7,994547.7,17887,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502509582,2338477.00
